Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,12.5,3.5,14.0,12.5,12.06,1.41
2016,1,22,8,0,0.0,22.0,3.5,14.0,22.0,21.23,11.56
2016,1,22,8,15,0.0,34.5,3.45,14.0,34.5,33.32,22.27
2016,1,22,8,30,0.0,47.0,3.4,14.0,47.0,45.36,32.81
2016,1,22,8,45,0.0,60.0,3.4,14.0,60.0,57.88,43.69
2016,1,22,9,0,0.0,73.0,3.4,14.0,73.0,70.48,54.51
2016,1,22,9,15,0.0,85.0,3.4,14.0,85.0,82.17,64.43
2016,1,22,9,30,0.0,97.0,3.4,14.0,97.0,93.91,74.28
2016,1,22,9,45,113.0,134.0,3.4,14.5,180.5,177.81,143.01
2016,1,22,10,0,226.0,171.0,3.4,15.0,264.0,272.06,219.62
2016,1,22,10,15,125.5,174.5,3.35,15.0,227.0,235.45,190.3
2016,1,22,10,30,25.0,178.0,3.3,15.0,190.0,187.25,150.52
2016,1,22,10,45,12.5,111.0,3.25,15.0,117.0,114.6,90.64
2016,1,22,11,0,0.0,44.0,3.2,15.0,44.0,42.51,30.26
2016,1,22,11,15,22.5,132.0,3.35,15.0,144.0,144.88,115.89
2016,1,22,11,30,45.0,220.0,3.5,15.0,244.0,251.57,202.79
2016,1,22,11,45,37.0,217.5,3.65,15.0,237.0,245.37,197.37
2016,1,22,12,0,29.0,215.0,3.8,15.0,230.0,238.74,191.87
2016,1,22,12,15,14.5,161.5,3.8,15.0,169.0,168.75,134.83
2016,1,22,12,30,0.0,108.0,3.8,15.0,108.0,104.99,82.14
2016,1,22,12,45,18.5,163.0,3.8,15.0,173.0,173.76,139.34
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,252.06,203.22
2016,1,22,13,15,22.5,198.0,3.65,15.0,210.0,214.1,172.1
2016,1,22,13,30,8.0,178.0,3.5,15.0,182.0,183.34,146.87
2016,1,22,13,45,4.0,143.5,3.35,15.0,145.5,144.74,115.36
2016,1,22,14,0,0.0,109.0,3.2,15.0,109.0,106.62,83.92
2016,1,22,14,15,0.0,100.0,3.1,14.5,100.0,97.62,76.76
2016,1,22,14,30,0.0,91.0,3.0,14.0,91.0,88.63,69.51
2016,1,22,14,45,11.5,116.0,2.9,14.0,120.0,122.38,98.21
2016,1,22,15,0,23.0,141.0,2.8,14.0,149.0,157.6,127.84
2016,1,22,15,15,18.5,126.5,2.65,14.0,132.5,139.87,113.01
2016,1,22,15,30,14.0,112.0,2.5,14.0,116.0,122.4,98.34
2016,1,22,15,45,8.0,96.0,2.35,14.0,98.0,102.7,81.61
2016,1,22,16,0,2.0,80.0,2.2,14.0,80.0,83.39,65.05
2016,1,22,16,15,1.0,62.0,2.1,13.5,62.0,64.18,48.54
2016,1,22,16,30,0.0,44.0,2.0,13.0,44.0,44.77,31.68
2016,1,22,16,45,0.0,28.5,1.9,13.0,28.5,28.47,16.75
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,12.54,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,6.39,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,11.8,0.0
2016,1,23,7,45,86.5,30.5,2.7,11.5,40.5,25.2,10.09
2016,1,23,8,0,173.0,49.0,3.0,12.0,69.0,52.1,31.97
2016,1,23,8,15,259.5,63.0,3.2,12.0,108.0,84.8,54.74
2016,1,23,8,30,346.0,77.0,3.4,12.0,147.0,126.88,86.8
2016,1,23,8,45,373.0,93.0,3.6,12.5,184.0,167.24,121.54
2016,1,23,9,0,400.0,109.0,3.8,13.0,221.0,209.92,158.93
2016,1,23,9,15,444.5,117.5,3.85,13.0,259.0,252.73,196.41
2016,1,23,9,30,489.0,126.0,3.9,13.0,297.0,298.91,236.69
2016,1,23,9,45,244.5,131.5,4.0,13.0,217.0,229.12,184.93
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,133.33,107.28
2016,1,23,10,15,343.5,128.5,4.0,13.0,287.5,298.45,244.7
2016,1,23,10,30,687.0,120.0,3.9,13.0,438.0,481.33,393.22
2016,1,23,10,45,709.5,120.0,3.85,13.0,463.0,518.38,423.46
2016,1,23,11,0,732.0,120.0,3.8,13.0,488.0,554.72,453.23
2016,1,23,11,15,741.5,121.5,3.8,13.0,504.5,583.82,476.89
2016,1,23,11,30,751.0,123.0,3.8,13.0,521.0,611.01,498.75
2016,1,23,11,45,470.0,186.5,3.8,13.0,437.0,510.53,417.06
2016,1,23,12,0,189.0,250.0,3.8,13.0,353.0,389.04,316.57
2016,1,23,12,15,94.5,201.0,3.8,13.0,252.5,275.56,224.6
2016,1,23,12,30,0.0,152.0,3.8,13.0,152.0,149.36,119.37
2016,1,23,12,45,197.5,181.5,3.8,13.0,288.0,336.93,277.82
2016,1,23,13,0,395.0,211.0,3.8,13.0,424.0,510.14,418.2
2016,1,23,13,15,208.0,203.5,3.8,13.0,316.0,364.27,298.94
2016,1,23,13,30,21.0,196.0,3.8,13.0,208.0,211.49,171.16
2016,1,23,13,45,207.0,188.5,3.85,13.0,289.0,346.97,286.74
2016,1,23,14,0,393.0,181.0,3.9,13.0,370.0,480.0,396.15
2016,1,23,14,15,201.0,168.0,3.8,13.0,264.5,325.09,268.6
2016,1,23,14,30,9.0,155.0,3.7,13.0,159.0,162.12,131.14
2016,1,23,14,45,4.5,107.0,3.65,13.0,109.0,108.4,86.61
2016,1,23,15,0,0.0,59.0,3.6,13.0,59.0,57.01,43.18
2016,1,23,15,15,0.0,52.5,3.35,12.5,52.5,50.72,37.98
2016,1,23,15,30,0.0,46.0,3.1,12.0,46.0,44.43,32.68
2016,1,23,15,45,0.0,39.0,2.9,12.0,39.0,37.65,26.83
2016,1,23,16,0,0.0,32.0,2.7,12.0,32.0,30.89,20.92
2016,1,23,16,15,188.5,40.5,2.5,11.5,68.0,139.91,112.55
2016,1,23,16,30,377.0,49.0,2.3,11.0,104.0,219.56,172.59
2016,1,23,16,45,252.0,36.5,2.1,10.5,67.5,146.64,106.63
2016,1,23,17,0,127.0,24.0,1.9,10.0,31.0,76.76,11.49
2016,1,23,17,15,63.5,12.0,1.85,10.0,15.5,28.23,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,35.5,6.0,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,71.0,12.0,1.1,9.0,14.0,11.8,0.0
2016,1,24,7,45,193.5,26.5,1.1,9.5,46.0,20.7,8.04
2016,1,24,8,0,316.0,41.0,1.1,10.0,78.0,52.67,28.6
2016,1,24,8,15,400.0,51.0,1.2,10.0,118.5,89.26,52.97
2016,1,24,8,30,484.0,61.0,1.3,10.0,159.0,134.47,87.7
2016,1,24,8,45,329.0,88.5,1.4,10.5,162.0,154.29,112.96
2016,1,24,9,0,174.0,116.0,1.5,11.0,165.0,157.46,122.95
2016,1,24,9,15,192.5,129.5,1.55,11.0,191.5,185.74,147.55
2016,1,24,9,30,211.0,143.0,1.6,11.0,218.0,217.09,174.5
2016,1,24,9,45,206.0,159.5,1.7,11.0,239.0,240.24,194.74
2016,1,24,10,0,201.0,176.0,1.8,11.0,260.0,264.28,215.3
2016,1,24,10,15,238.0,185.5,1.75,11.0,292.0,303.5,247.65
2016,1,24,10,30,275.0,195.0,1.7,11.0,324.0,342.44,279.42
2016,1,24,10,45,281.5,205.0,1.65,11.5,342.5,367.16,298.79
2016,1,24,11,0,288.0,215.0,1.6,12.0,361.0,391.58,317.62
2016,1,24,11,15,232.0,229.0,1.6,12.0,349.0,377.11,305.64
2016,1,24,11,30,176.0,243.0,1.6,12.0,337.0,363.64,294.26
2016,1,24,11,45,388.5,200.5,1.6,12.5,412.0,473.29,383.17
2016,1,24,12,0,601.0,158.0,1.6,13.0,487.0,581.74,467.88
2016,1,24,12,15,547.5,176.5,1.65,13.0,477.0,572.38,459.58
2016,1,24,12,30,494.0,195.0,1.7,13.0,467.0,562.59,451.74
2016,1,24,12,45,497.0,191.0,1.8,13.5,462.0,565.54,454.2
2016,1,24,13,0,500.0,187.0,1.9,14.0,457.0,566.6,455.1
2016,1,24,13,15,595.5,153.0,2.05,14.0,466.5,601.14,484.26
2016,1,24,13,30,691.0,119.0,2.2,14.0,476.0,630.15,508.96
2016,1,24,13,45,763.5,99.0,2.35,14.0,479.0,651.3,527.09
2016,1,24,14,0,836.0,79.0,2.5,14.0,482.0,670.79,543.42
2016,1,24,14,15,821.0,77.5,2.5,13.5,454.0,647.68,527.28
2016,1,24,14,30,806.0,76.0,2.5,13.0,426.0,622.16,508.88
2016,1,24,14,45,777.0,75.0,2.55,13.0,391.0,586.18,481.18
2016,1,24,15,0,748.0,74.0,2.6,13.0,356.0,548.85,451.86
2016,1,24,15,15,717.0,70.0,2.25,12.5,317.5,506.01,417.04
2016,1,24,15,30,686.0,66.0,1.9,12.0,279.0,465.45,383.08
2016,1,24,15,45,643.0,61.0,1.6,12.0,237.0,414.96,339.85
2016,1,24,16,0,600.0,56.0,1.3,12.0,195.0,365.68,296.56
2016,1,24,16,15,529.5,49.0,1.2,11.5,152.5,303.71,243.19
2016,1,24,16,30,459.0,42.0,1.1,11.0,110.0,246.13,192.11
2016,1,24,16,45,347.5,31.5,1.05,10.5,72.5,175.47,128.35
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,107.85,30.99
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,41.18,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,79.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,159.0,12.0,0.8,10.0,17.0,11.8,0.0
2016,1,25,7,45,299.0,22.5,0.85,10.5,51.0,17.26,6.2
2016,1,25,8,0,439.0,33.0,0.9,11.0,85.0,51.43,23.78
2016,1,25,8,15,518.5,40.0,1.0,11.0,127.5,91.42,49.56
2016,1,25,8,30,598.0,47.0,1.1,11.0,170.0,139.34,86.54
2016,1,25,8,45,646.5,52.0,1.25,11.5,212.5,187.2,127.72
2016,1,25,9,0,695.0,57.0,1.4,12.0,255.0,238.07,172.77
2016,1,25,9,15,728.5,61.0,1.5,12.5,295.5,286.93,216.79
2016,1,25,9,30,762.0,65.0,1.6,13.0,336.0,337.59,261.7
2016,1,25,9,45,758.0,74.5,1.75,13.5,367.5,380.44,299.98
2016,1,25,10,0,754.0,84.0,1.9,14.0,399.0,421.27,335.47
2016,1,25,10,15,771.5,86.5,1.95,14.0,429.0,463.07,371.05
2016,1,25,10,30,789.0,89.0,2.0,14.0,459.0,504.15,405.24
2016,1,25,10,45,799.0,91.5,2.1,14.5,482.5,540.15,434.18
2016,1,25,11,0,809.0,94.0,2.2,15.0,506.0,574.43,461.17
2016,1,25,11,15,816.5,95.0,2.2,15.0,522.5,603.71,484.3
2016,1,25,11,30,824.0,96.0,2.2,15.0,539.0,630.74,505.38
2016,1,25,11,45,828.0,97.0,2.25,15.5,548.0,653.08,521.92
2016,1,25,12,0,832.0,98.0,2.3,16.0,557.0,672.74,536.25
2016,1,25,12,15,832.5,98.0,2.3,16.0,558.5,686.12,546.54
2016,1,25,12,30,833.0,98.0,2.3,16.0,560.0,696.53,554.25
2016,1,25,12,45,835.5,95.5,2.35,16.0,554.5,702.58,559.06
2016,1,25,13,0,838.0,93.0,2.4,16.0,549.0,705.56,561.77
2016,1,25,13,15,703.5,125.0,2.35,16.0,501.0,649.17,518.85
2016,1,25,13,30,569.0,157.0,2.3,16.0,453.0,584.46,468.66
2016,1,25,13,45,533.0,159.5,2.3,16.0,428.0,559.23,449.84
2016,1,25,14,0,497.0,162.0,2.3,16.0,403.0,532.68,429.55
2016,1,25,14,15,478.5,155.0,2.25,15.5,376.5,506.37,410.33
2016,1,25,14,30,460.0,148.0,2.2,15.0,350.0,478.89,389.89
2016,1,25,14,45,598.0,112.5,2.15,15.0,353.5,520.42,424.17
2016,1,25,15,0,736.0,77.0,2.1,15.0,357.0,547.33,445.92
2016,1,25,15,15,705.0,73.0,1.85,14.5,318.5,507.45,413.57
2016,1,25,15,30,674.0,69.0,1.6,14.0,280.0,464.61,378.62
2016,1,25,15,45,630.5,63.5,1.35,14.0,238.5,413.52,335.59
2016,1,25,16,0,587.0,58.0,1.1,14.0,197.0,363.68,292.54
2016,1,25,16,15,517.5,51.0,1.05,13.0,154.5,302.39,240.94
2016,1,25,16,30,448.0,44.0,1.0,12.0,112.0,245.39,191.3
2016,1,25,16,45,336.5,33.5,1.0,11.5,74.5,174.75,128.56
2016,1,25,17,0,225.0,23.0,1.0,11.0,37.0,107.98,41.16
2016,1,25,17,15,112.5,11.5,1.0,11.0,18.5,41.04,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,17.69,0.0
2016,1,26,7,45,213.5,27.0,0.6,9.5,53.0,21.02,9.37
2016,1,26,8,0,427.0,36.0,0.6,10.0,88.0,54.21,26.44
2016,1,26,8,15,508.5,44.0,0.6,10.0,131.0,94.89,53.05
2016,1,26,8,30,590.0,52.0,0.6,10.0,174.0,143.77,90.84
2016,1,26,8,45,644.5,56.5,0.65,10.5,218.0,191.35,131.42
2016,1,26,9,0,699.0,61.0,0.7,11.0,262.0,244.23,177.62
2016,1,26,9,15,733.0,65.0,0.9,11.5,303.0,293.6,221.98
2016,1,26,9,30,767.0,69.0,1.1,12.0,344.0,344.81,267.34
2016,1,26,9,45,784.5,73.5,1.3,13.0,379.5,391.44,307.86
2016,1,26,10,0,802.0,78.0,1.5,14.0,415.0,437.79,347.01
2016,1,26,10,15,818.5,80.5,1.55,14.0,446.0,481.06,383.51
2016,1,26,10,30,835.0,83.0,1.6,14.0,477.0,523.43,418.43
2016,1,26,10,45,846.5,84.5,1.65,14.5,501.0,560.81,447.99
2016,1,26,11,0,858.0,86.0,1.7,15.0,525.0,596.43,475.51
2016,1,26,11,15,865.5,87.0,1.7,15.0,542.0,627.09,499.34
2016,1,26,11,30,873.0,88.0,1.7,15.0,559.0,655.36,520.99
2016,1,26,11,45,789.5,107.5,1.75,15.5,539.0,641.19,509.42
2016,1,26,12,0,706.0,127.0,1.8,16.0,519.0,623.02,494.85
2016,1,26,12,15,661.0,141.5,1.8,16.0,509.5,619.24,491.84
2016,1,26,12,30,616.0,156.0,1.8,16.0,500.0,611.78,485.86
2016,1,26,12,45,525.5,181.5,1.85,16.0,473.0,578.21,459.91
2016,1,26,13,0,435.0,207.0,1.9,16.0,446.0,544.84,433.82
2016,1,26,13,15,541.0,170.5,1.85,16.0,459.5,582.0,464.42
2016,1,26,13,30,647.0,134.0,1.8,16.0,473.0,619.77,494.49
2016,1,26,13,45,701.5,113.0,1.8,16.0,467.5,631.01,504.02
2016,1,26,14,0,756.0,92.0,1.8,16.0,462.0,635.62,508.85
2016,1,26,14,15,649.5,112.0,1.75,15.5,417.0,578.86,465.55
2016,1,26,14,30,543.0,132.0,1.7,15.0,372.0,516.7,417.98
2016,1,26,14,45,541.5,120.5,1.65,15.0,344.5,492.01,399.5
2016,1,26,15,0,540.0,109.0,1.6,15.0,317.0,468.67,381.3
2016,1,26,15,15,505.0,104.5,1.4,14.5,283.0,425.81,347.22
2016,1,26,15,30,470.0,100.0,1.2,14.0,249.0,386.69,315.41
2016,1,26,15,45,437.5,89.5,1.0,14.0,212.5,342.71,278.56
2016,1,26,16,0,405.0,79.0,0.8,14.0,176.0,299.82,241.78
2016,1,26,16,15,359.0,66.0,0.85,13.5,139.0,249.4,199.15
2016,1,26,16,30,313.0,53.0,0.9,13.0,102.0,201.92,157.7
2016,1,26,16,45,232.5,38.5,0.95,12.5,68.0,143.65,106.24
2016,1,26,17,0,152.0,24.0,1.0,12.0,34.0,87.29,39.02
2016,1,26,17,15,76.0,12.0,1.0,11.5,17.0,32.09,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,17.69,0.0
2016,1,27,7,45,187.5,29.0,1.5,9.5,52.0,22.63,11.0
2016,1,27,8,0,375.0,40.0,1.7,10.0,86.0,55.85,29.22
2016,1,27,8,15,456.5,49.0,1.6,10.0,128.5,94.84,55.26
2016,1,27,8,30,538.0,58.0,1.5,10.0,171.0,142.16,92.09
2016,1,27,8,45,590.0,64.0,1.4,10.5,214.0,188.19,131.56
2016,1,27,9,0,642.0,70.0,1.3,11.0,257.0,238.7,175.83
2016,1,27,9,15,646.0,75.0,1.25,11.5,286.0,277.39,211.77
2016,1,27,9,30,650.0,80.0,1.2,12.0,315.0,315.26,246.18
2016,1,27,9,45,665.5,85.5,1.2,12.5,347.5,357.28,282.76
2016,1,27,10,0,681.0,91.0,1.2,13.0,380.0,399.16,318.11
2016,1,27,10,15,758.5,85.5,1.15,13.5,429.0,459.07,366.1
2016,1,27,10,30,836.0,80.0,1.1,14.0,478.0,522.71,415.56
2016,1,27,10,45,849.5,81.0,1.05,14.5,502.5,560.78,444.41
2016,1,27,11,0,863.0,82.0,1.0,15.0,527.0,597.2,471.34
2016,1,27,11,15,870.0,83.0,0.9,15.0,543.5,627.76,493.6
2016,1,27,11,30,877.0,84.0,0.8,15.0,560.0,655.88,513.47
2016,1,27,11,45,882.5,84.0,0.7,15.5,570.0,676.61,526.67
2016,1,27,12,0,888.0,84.0,0.6,16.0,580.0,696.96,538.76
2016,1,27,12,15,888.5,84.0,0.5,16.0,581.5,710.92,546.66
2016,1,27,12,30,889.0,84.0,0.4,16.0,583.0,721.75,552.44
2016,1,27,12,45,886.0,83.5,0.35,16.5,576.5,726.34,553.77
2016,1,27,13,0,883.0,83.0,0.3,17.0,570.0,727.67,553.08
2016,1,27,13,15,877.5,82.0,0.3,17.0,556.0,723.43,550.54
2016,1,27,13,30,872.0,81.0,0.3,17.0,542.0,720.08,548.82
2016,1,27,13,45,748.5,105.0,0.35,17.0,489.5,657.21,506.17
2016,1,27,14,0,625.0,129.0,0.4,17.0,437.0,591.32,459.38
2016,1,27,14,15,726.0,101.5,0.45,17.0,440.0,620.96,483.96
2016,1,27,14,30,827.0,74.0,0.5,17.0,443.0,641.53,500.58
2016,1,27,14,45,808.5,71.5,0.55,17.0,409.5,609.87,478.0
2016,1,27,15,0,790.0,69.0,0.6,17.0,376.0,576.31,454.05
2016,1,27,15,15,762.0,65.5,0.55,16.5,336.5,534.38,422.93
2016,1,27,15,30,734.0,62.0,0.5,16.0,297.0,491.67,390.3
2016,1,27,15,45,695.0,57.5,0.5,16.0,255.0,441.62,350.68
2016,1,27,16,0,656.0,53.0,0.5,16.0,213.0,392.25,310.17
2016,1,27,16,15,592.0,47.0,0.5,15.5,169.0,334.21,261.98
2016,1,27,16,30,528.0,41.0,0.5,15.0,125.0,277.21,213.03
2016,1,27,16,45,422.0,32.0,0.5,15.0,85.0,206.02,150.9
2016,1,27,17,0,316.0,23.0,0.5,15.0,45.0,139.93,71.24
2016,1,27,17,15,158.0,11.5,0.5,14.5,22.5,53.94,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.0,0.5,11.0,2.0,1.97,0.0
2016,1,28,7,30,0.0,4.0,0.5,11.0,4.0,3.93,0.0
2016,1,28,7,45,0.0,12.5,0.5,11.5,12.5,12.05,3.43
2016,1,28,8,0,0.0,21.0,0.5,12.0,21.0,20.26,11.23
2016,1,28,8,15,0.0,31.5,0.6,12.0,31.5,30.41,20.24
2016,1,28,8,30,0.0,42.0,0.7,12.0,42.0,40.57,29.19
2016,1,28,8,45,0.0,52.0,0.85,12.5,52.0,50.24,37.56
2016,1,28,9,0,0.0,62.0,1.0,13.0,62.0,59.91,45.78
2016,1,28,9,15,0.0,72.0,0.95,13.0,72.0,69.59,53.99
2016,1,28,9,30,0.0,82.0,0.9,13.0,82.0,79.3,62.12
2016,1,28,9,45,67.5,133.5,0.85,13.5,162.5,158.08,126.97
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,245.27,196.91
2016,1,28,10,15,144.0,199.0,0.85,14.0,264.5,270.32,216.76
2016,1,28,10,30,153.0,213.0,0.9,14.0,286.0,295.83,237.14
2016,1,28,10,45,391.0,175.0,1.0,14.5,375.0,403.57,323.45
2016,1,28,11,0,629.0,137.0,1.1,15.0,464.0,520.49,414.38
2016,1,28,11,15,540.5,170.0,1.35,15.0,457.0,517.22,411.83
2016,1,28,11,30,452.0,203.0,1.6,15.0,450.0,510.18,406.72
2016,1,28,11,45,451.5,207.0,1.85,15.5,457.5,525.69,419.12
2016,1,28,12,0,451.0,211.0,2.1,16.0,465.0,539.62,429.97
2016,1,28,12,15,231.5,206.0,2.0,16.0,336.5,383.41,307.2
2016,1,28,12,30,12.0,201.0,1.9,16.0,208.0,207.9,164.47
2016,1,28,12,45,6.0,166.5,1.8,16.5,170.0,168.43,132.93
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,129.17,100.92
2016,1,28,13,15,32.5,181.5,1.65,17.0,199.0,209.5,166.75
2016,1,28,13,30,65.0,231.0,1.6,17.0,266.0,288.41,229.69
2016,1,28,13,45,64.5,222.0,1.6,17.0,255.5,278.91,222.15
2016,1,28,14,0,64.0,213.0,1.6,17.0,245.0,269.24,214.88
2016,1,28,14,15,53.0,198.0,1.5,16.5,223.5,245.35,196.32
2016,1,28,14,30,42.0,183.0,1.4,16.0,202.0,221.61,177.76
2016,1,28,14,45,83.0,175.0,1.3,16.0,209.0,239.81,193.61
2016,1,28,15,0,124.0,167.0,1.2,16.0,216.0,263.41,213.23
2016,1,28,15,15,118.5,150.5,1.0,15.5,193.0,239.41,194.0
2016,1,28,15,30,113.0,134.0,0.8,15.0,170.0,215.36,174.62
2016,1,28,15,45,106.0,115.5,0.65,15.0,146.0,188.03,151.96
2016,1,28,16,0,99.0,97.0,0.5,15.0,122.0,160.81,128.98
2016,1,28,16,15,86.5,78.5,0.45,15.0,97.0,131.26,103.75
2016,1,28,16,30,74.0,60.0,0.4,15.0,72.0,102.3,78.61
2016,1,28,16,45,44.0,42.5,0.4,15.0,49.0,68.89,49.61
2016,1,28,17,0,14.0,25.0,0.4,15.0,26.0,31.97,14.65
2016,1,28,17,15,7.0,12.5,0.35,14.5,13.0,14.2,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.5,5.0,4.91,0.0
2016,1,29,7,30,0.0,10.0,2.0,14.0,10.0,9.83,0.0
2016,1,29,7,45,11.5,27.5,2.25,14.5,29.0,25.54,13.72
2016,1,29,8,0,23.0,45.0,2.5,15.0,48.0,43.32,29.19
2016,1,29,8,15,38.0,63.5,2.55,15.0,70.5,64.04,46.36
2016,1,29,8,30,53.0,82.0,2.6,15.0,93.0,86.62,65.16
2016,1,29,8,45,63.0,100.5,2.7,15.0,116.5,109.85,84.85
2016,1,29,9,0,73.0,119.0,2.8,15.0,140.0,134.18,105.46
2016,1,29,9,15,78.5,136.0,2.85,15.0,162.0,156.7,124.58
2016,1,29,9,30,84.0,153.0,2.9,15.0,184.0,179.74,143.94
2016,1,29,9,45,49.0,155.5,3.0,15.5,174.0,172.47,138.26
2016,1,29,10,0,14.0,158.0,3.1,16.0,164.0,160.11,127.93
2016,1,29,10,15,7.0,111.0,3.15,16.0,114.0,111.1,87.44
2016,1,29,10,30,0.0,64.0,3.2,16.0,64.0,61.87,46.38
2016,1,29,10,45,0.0,114.0,3.25,16.5,114.0,110.69,86.7
2016,1,29,11,0,0.0,164.0,3.3,17.0,164.0,160.45,126.97
2016,1,29,11,15,0.0,152.5,3.35,17.0,152.5,149.04,117.49
2016,1,29,11,30,0.0,141.0,3.4,17.0,141.0,137.63,108.12
2016,1,29,11,45,0.0,131.0,3.45,17.0,131.0,127.7,99.98
2016,1,29,12,0,0.0,121.0,3.5,17.0,121.0,117.78,91.85
2016,1,29,12,15,0.0,123.5,3.55,17.0,123.5,120.33,93.92
2016,1,29,12,30,0.0,126.0,3.6,17.0,126.0,122.89,96.02
2016,1,29,12,45,33.5,186.0,3.65,17.0,205.0,213.6,170.55
2016,1,29,13,0,67.0,246.0,3.7,17.0,284.0,304.15,243.37
2016,1,29,13,15,60.0,237.0,3.7,17.0,270.5,290.37,232.23
2016,1,29,13,30,53.0,228.0,3.7,17.0,257.0,276.4,221.22
2016,1,29,13,45,26.5,118.0,3.7,17.0,132.5,137.98,109.44
2016,1,29,14,0,0.0,8.0,3.7,17.0,8.0,7.72,0.83
2016,1,29,14,15,75.5,104.0,3.65,17.0,138.0,162.59,131.81
2016,1,29,14,30,151.0,200.0,3.6,17.0,268.0,321.76,261.42
2016,1,29,14,45,206.5,180.0,3.55,17.0,266.0,333.02,271.42
2016,1,29,15,0,262.0,160.0,3.5,17.0,264.0,348.66,284.96
2016,1,29,15,15,256.0,144.0,3.35,16.5,237.0,320.79,262.86
2016,1,29,15,30,250.0,128.0,3.2,16.0,210.0,292.4,239.99
2016,1,29,15,45,442.0,90.0,3.1,16.0,210.5,349.68,286.91
2016,1,29,16,0,634.0,52.0,3.0,16.0,211.0,384.67,312.78
2016,1,29,16,15,572.5,46.5,3.0,15.5,168.5,328.48,263.91
2016,1,29,16,30,511.0,41.0,3.0,15.0,126.0,273.49,215.04
2016,1,29,16,45,410.0,32.5,3.0,15.0,87.0,204.68,153.73
2016,1,29,17,0,309.0,24.0,3.0,15.0,48.0,142.56,84.96
2016,1,29,17,15,154.5,12.0,3.05,15.0,24.0,54.38,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,85.5,7.5,1.5,10.0,11.0,7.37,0.0
2016,1,30,7,30,171.0,15.0,1.8,10.0,22.0,14.74,0.0
2016,1,30,7,45,306.5,25.5,2.1,10.5,58.0,21.13,10.96
2016,1,30,8,0,442.0,36.0,2.4,11.0,94.0,57.46,27.89
2016,1,30,8,15,518.5,43.0,2.45,11.0,137.0,98.11,55.12
2016,1,30,8,30,595.0,50.0,2.5,11.0,180.0,146.46,93.36
2016,1,30,8,45,650.5,53.5,2.6,11.5,224.5,195.0,135.43
2016,1,30,9,0,706.0,57.0,2.7,12.0,269.0,247.22,181.87
2016,1,30,9,15,738.5,60.5,2.7,12.0,309.5,296.46,227.02
2016,1,30,9,30,771.0,64.0,2.7,12.0,350.0,347.4,273.05
2016,1,30,9,45,544.0,118.0,2.75,12.0,329.5,343.1,275.82
2016,1,30,10,0,317.0,172.0,2.8,12.0,309.0,317.04,257.79
2016,1,30,10,15,588.5,120.5,2.8,12.0,398.0,417.18,340.38
2016,1,30,10,30,860.0,69.0,2.8,12.0,487.0,528.81,431.27
2016,1,30,10,45,608.5,141.5,2.85,12.5,444.5,495.34,403.4
2016,1,30,11,0,357.0,214.0,2.9,13.0,402.0,435.11,353.49
2016,1,30,11,15,295.5,232.0,2.9,13.0,391.0,427.46,347.14
2016,1,30,11,30,234.0,250.0,2.9,13.0,380.0,410.47,332.91
2016,1,30,11,45,353.5,229.5,2.95,13.5,429.5,480.65,389.76
2016,1,30,12,0,473.0,209.0,3.0,14.0,479.0,555.18,448.59
2016,1,30,12,15,690.5,142.0,3.0,14.0,537.0,648.21,523.63
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,733.38,589.02
2016,1,30,12,45,898.0,77.5,3.0,14.0,587.5,736.49,590.83
2016,1,30,13,0,888.0,80.0,3.0,14.0,580.0,736.25,590.9
2016,1,30,13,15,576.5,159.5,2.95,14.0,481.0,605.54,489.61
2016,1,30,13,30,265.0,239.0,2.9,14.0,382.0,457.11,369.55
2016,1,30,13,45,266.0,228.5,2.85,14.0,367.5,445.82,361.92
2016,1,30,14,0,267.0,218.0,2.8,14.0,353.0,433.46,352.72
2016,1,30,14,15,283.0,202.5,2.8,13.5,339.0,424.63,347.37
2016,1,30,14,30,299.0,187.0,2.8,13.0,325.0,414.15,340.56
2016,1,30,14,45,172.0,174.0,2.8,13.0,252.0,303.99,250.42
2016,1,30,15,0,45.0,161.0,2.8,13.0,179.0,199.79,163.17
2016,1,30,15,15,41.0,146.0,2.55,12.5,161.0,180.78,148.01
2016,1,30,15,30,37.0,131.0,2.3,12.0,143.0,161.94,132.54
2016,1,30,15,45,31.5,113.5,2.05,12.0,123.0,139.41,113.5
2016,1,30,16,0,26.0,96.0,1.8,12.0,103.0,117.16,94.45
2016,1,30,16,15,17.5,78.0,1.65,11.5,82.5,88.84,70.18
2016,1,30,16,30,9.0,60.0,1.5,11.0,62.0,66.03,50.33
2016,1,30,16,45,4.5,42.0,1.35,10.5,43.0,45.1,31.86
2016,1,30,17,0,0.0,24.0,1.2,10.0,24.0,23.83,11.54
2016,1,30,17,15,0.0,12.0,1.2,9.5,12.0,11.8,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,0.8,8.0,4.0,3.93,0.0
2016,1,31,7,30,0.0,8.0,0.9,8.0,8.0,7.71,0.0
2016,1,31,7,45,0.0,20.5,1.0,8.5,20.5,19.79,10.32
2016,1,31,8,0,0.0,33.0,1.1,9.0,33.0,31.84,21.24
2016,1,31,8,15,0.0,48.0,1.3,9.0,48.0,46.11,33.99
2016,1,31,8,30,0.0,63.0,1.5,9.0,63.0,60.52,46.75
2016,1,31,8,45,0.0,78.0,1.75,9.0,78.0,75.03,59.46
2016,1,31,9,0,0.0,93.0,2.0,9.0,93.0,89.63,72.07
2016,1,31,9,15,0.0,107.0,2.2,9.0,107.0,103.34,83.76
2016,1,31,9,30,0.0,121.0,2.4,9.0,121.0,117.12,95.38
2016,1,31,9,45,5.0,139.0,2.65,9.5,141.5,136.93,111.77
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,157.31,128.48
2016,1,31,10,15,5.0,135.5,3.05,10.0,138.0,134.21,108.88
2016,1,31,10,30,0.0,114.0,3.2,10.0,114.0,110.64,88.86
2016,1,31,10,45,74.0,178.0,3.4,10.0,217.5,218.9,180.31
2016,1,31,11,0,148.0,242.0,3.6,10.0,321.0,336.23,276.93
2016,1,31,11,15,420.5,187.5,3.75,10.0,420.5,464.88,385.0
2016,1,31,11,30,693.0,133.0,3.9,10.0,520.0,599.83,495.91
2016,1,31,11,45,811.0,106.0,4.05,10.5,566.5,665.28,547.95
2016,1,31,12,0,929.0,79.0,4.2,11.0,613.0,730.21,598.1
2016,1,31,12,15,930.0,79.5,4.25,11.0,615.0,745.88,609.78
2016,1,31,12,30,931.0,80.0,4.3,11.0,617.0,758.27,619.39
2016,1,31,12,45,926.0,81.0,4.4,11.0,610.5,763.53,624.04
2016,1,31,13,0,921.0,82.0,4.5,11.0,604.0,765.37,626.27
2016,1,31,13,15,692.0,140.5,4.55,11.0,528.0,671.14,553.18
2016,1,31,13,30,463.0,199.0,4.6,11.0,452.0,564.62,466.28
2016,1,31,13,45,673.0,140.0,4.65,11.0,491.5,651.85,540.18
2016,1,31,14,0,883.0,81.0,4.7,11.0,531.0,725.32,599.8
2016,1,31,14,15,869.0,79.5,4.65,11.0,502.0,702.05,582.03
2016,1,31,14,30,855.0,78.0,4.6,11.0,473.0,676.11,562.69
2016,1,31,14,45,826.0,77.5,4.6,11.0,436.0,639.07,533.55
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,600.49,502.61
2016,1,31,15,15,768.0,74.0,4.4,10.5,359.0,557.9,468.15
2016,1,31,15,30,739.0,71.0,4.2,10.0,319.0,514.49,432.18
2016,1,31,15,45,687.0,67.5,4.05,10.0,274.0,460.82,386.14
2016,1,31,16,0,635.0,64.0,3.9,10.0,229.0,406.02,338.25
2016,1,31,16,15,569.0,57.5,3.85,9.5,184.0,343.47,283.51
2016,1,31,16,30,503.0,51.0,3.8,9.0,139.0,284.72,230.52
2016,1,31,16,45,391.5,41.0,3.75,8.5,96.5,209.63,163.4
2016,1,31,17,0,280.0,31.0,3.7,8.0,54.0,143.94,96.34
2016,1,31,17,15,140.0,15.5,3.95,8.0,27.0,54.66,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,15.0,3.45,6.5,15.0,14.74,0.0
2016,2,1,7,30,0.0,30.0,3.7,7.0,30.0,25.98,0.0
2016,2,1,7,45,291.0,31.5,3.95,7.5,71.5,27.84,17.15
2016,2,1,8,0,582.0,33.0,4.2,8.0,113.0,66.13,30.41
2016,2,1,8,15,652.5,38.5,4.35,8.0,160.0,112.35,62.04
2016,2,1,8,30,723.0,44.0,4.5,8.0,207.0,165.55,105.59
2016,2,1,8,45,767.5,48.0,4.65,8.5,253.5,218.05,152.94
2016,2,1,9,0,812.0,52.0,4.8,9.0,300.0,274.0,204.56
2016,2,1,9,15,841.0,54.5,4.85,9.0,343.0,326.92,254.54
