Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,870.0,57.0,4.9,9.0,386.0,380.34,304.35
2016,2,1,9,45,879.5,62.5,4.95,9.5,423.0,429.6,349.33
2016,2,1,10,0,889.0,68.0,5.0,10.0,460.0,477.68,392.02
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,522.94,431.72
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,566.87,469.29
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,604.96,500.34
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,640.74,528.67
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,672.32,554.04
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,701.18,576.78
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,723.27,592.37
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,742.03,604.86
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,756.6,615.06
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,767.84,622.94
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,772.45,626.08
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,773.6,626.8
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,769.12,623.23
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,761.27,617.29
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,702.68,573.15
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,641.3,526.12
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,663.56,545.56
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,683.11,561.76
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,652.32,537.6
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,619.22,511.32
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,576.43,476.88
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,532.66,440.86
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,481.42,397.2
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,430.59,352.75
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,368.8,299.9
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,310.06,247.88
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,242.25,187.36
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,179.15,122.44
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,79.61,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,15.39,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,30.39,18.12
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,52.93,36.28
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,79.49,57.92
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,108.77,82.62
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,138.34,108.07
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,169.67,135.07
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,198.47,160.13
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,228.46,185.98
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,325.61,264.98
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,443.53,360.92
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,487.22,397.18
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,530.18,432.26
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,567.12,461.16
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,602.34,487.93
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,633.95,511.49
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,663.37,532.7
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,519.61,418.94
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,343.16,275.9
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,545.83,441.45
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,737.98,584.98
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,747.94,587.88
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,754.72,591.03
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,751.14,589.55
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,744.32,586.0
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,649.22,517.14
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,548.75,440.84
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,528.16,427.33
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,506.24,411.65
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,564.08,459.17
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,605.1,492.15
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,562.56,458.84
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,519.13,424.73
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,466.19,381.38
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,417.32,340.0
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,356.09,288.6
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,298.28,238.23
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,225.86,174.97
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,162.04,112.97
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,73.34,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,25.69,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,30.58,17.14
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,65.52,34.38
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,107.23,63.63
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,156.46,103.51
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,204.62,146.1
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,256.83,193.08
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,307.2,238.75
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,358.5,284.34
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,405.57,325.03
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,452.55,364.29
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,496.35,400.9
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,539.28,435.76
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,577.15,465.2
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,613.29,492.5
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,597.79,479.13
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,569.05,455.65
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,577.52,460.83
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,582.88,463.17
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,593.41,470.75
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,601.96,476.75
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,540.68,429.29
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,484.4,385.09
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,365.44,292.3
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,238.57,190.26
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,286.23,230.07
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,325.99,262.46
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,242.98,195.48
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,155.87,124.19
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,197.76,159.82
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,233.05,189.15
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,210.34,170.84
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,187.89,152.77
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,162.68,132.19
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,137.79,111.48
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,111.19,89.01
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,85.14,66.57
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,55.63,40.9
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,30.54,18.41
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,14.48,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,9.34,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,14.93,0.0
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,28.13,13.74
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,67.27,34.42
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,110.47,64.88
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,161.01,106.03
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,209.55,149.08
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,262.49,196.64
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,297.13,231.42
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,326.57,260.42
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,388.57,312.63
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,457.49,369.5
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,501.39,406.22
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,544.36,441.35
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,582.45,471.24
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,618.73,498.98
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,649.71,522.74
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,678.26,544.25
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,701.98,560.64
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,722.87,573.96
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,737.38,583.71
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,748.74,591.3
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,755.4,595.02
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,758.8,596.56
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,755.41,594.52
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,748.78,590.35
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,681.58,541.7
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,610.9,487.68
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,568.35,456.97
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,529.14,427.85
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,489.18,397.58
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,449.22,366.72
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,414.28,339.31
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,379.34,311.3
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,340.28,279.16
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,301.29,246.32
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,255.85,207.96
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,212.28,170.07
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,163.5,127.18
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,118.8,84.95
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,55.28,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,10.32,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,16.74,0.0
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,32.26,17.1
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,71.8,39.19
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,114.23,69.21
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,164.37,109.64
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,213.94,152.86
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,267.91,200.53
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,318.28,245.62
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,370.97,291.78
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,420.76,334.19
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,471.46,376.13
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,516.14,413.09
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,559.86,448.3
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,573.89,459.25
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,583.13,466.09
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,588.22,469.19
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,586.57,466.84
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,626.88,497.45
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,666.76,526.99
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,678.49,534.15
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,687.3,539.24
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,630.44,493.61
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,565.9,442.59
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,568.29,444.01
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,561.75,438.32
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,652.69,506.71
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,730.29,559.97
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,707.03,545.79
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,681.15,530.8
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,651.14,511.9
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,618.79,490.08
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,577.07,459.12
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,534.3,426.6
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,484.44,388.04
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,437.7,350.45
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,377.45,302.19
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,320.18,254.04
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,247.36,191.5
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,182.63,131.92
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,84.63,13.2
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,10.32,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,16.56,0.8
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,31.77,15.73
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,71.97,37.57
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,115.4,68.58
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,165.91,109.82
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,215.28,153.32
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,269.56,201.65
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,319.87,246.98
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,371.7,292.65
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,419.93,333.81
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,468.12,373.57
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,511.88,409.58
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,554.52,443.63
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,592.71,472.76
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,627.26,498.4
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,657.97,521.19
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,686.14,541.71
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,709.85,558.06
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,730.68,572.28
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,698.35,548.78
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,654.36,515.02
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,646.43,510.16
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,633.36,501.16
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,629.74,499.06
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,623.93,495.27
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,605.04,481.58
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,584.5,466.61
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,580.71,465.1
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,577.05,463.35
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,476.53,384.57
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,377.68,305.73
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,374.51,304.92
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,375.31,306.07
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,338.12,275.78
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,301.14,245.08
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,317.94,257.47
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,322.37,256.92
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,254.17,197.2
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,193.01,140.53
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,89.18,25.18
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,9.83,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,16.8,2.49
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,32.85,14.96
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,75.71,37.05
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,121.52,69.75
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,173.94,112.91
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,225.24,158.42
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,279.96,207.47
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,332.0,254.35
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,385.43,301.33
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,434.31,342.94
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,482.57,382.62
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,527.37,419.7
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,570.91,454.85
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,609.44,484.46
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,645.82,511.68
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,678.02,536.2
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,707.59,557.78
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,731.38,573.61
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,752.07,587.24
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,767.74,598.11
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,780.07,606.73
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,786.39,610.47
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,789.25,611.93
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,786.0,610.03
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,779.32,605.88
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,766.68,597.64
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,750.84,587.24
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,728.26,571.06
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,702.89,552.91
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,670.6,530.35
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,640.33,508.59
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,599.28,477.3
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,557.0,444.38
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,506.48,404.27
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,456.19,363.16
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,396.35,314.89
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,338.99,266.56
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,268.55,206.37
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,204.85,148.64
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,96.5,36.24
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,11.8,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,19.17,5.11
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,36.28,18.34
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,77.35,40.87
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,121.7,72.56
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,173.37,114.4
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,223.34,158.15
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,277.78,206.18
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,328.98,251.48
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,381.77,297.06
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,432.66,340.0
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,484.72,382.65
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,529.83,418.8
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,572.69,452.21
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,611.12,481.38
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,647.54,508.31
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,679.47,531.0
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,708.79,550.83
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,732.03,565.25
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,752.18,577.47
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,767.17,587.18
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,778.84,594.7
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,786.62,598.49
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,791.0,600.06
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,786.84,596.56
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,779.27,590.91
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,766.35,582.25
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,750.27,571.56
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,727.29,555.64
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,701.54,537.85
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,673.73,518.58
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,639.47,494.08
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,598.35,464.98
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,556.05,434.21
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,505.53,395.97
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,455.22,356.59
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,395.39,309.34
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,338.06,262.03
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,270.7,205.47
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,207.52,149.63
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,121.49,54.76
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,40.19,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,11.3,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,17.97,5.54
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,36.79,17.51
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,79.95,41.07
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,125.89,74.12
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,179.92,118.13
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,231.2,163.04
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,286.03,211.43
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,338.24,257.54
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,391.87,303.71
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,417.75,327.82
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,436.93,345.23
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,479.44,379.16
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,521.53,411.65
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,562.01,442.16
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,601.06,470.87
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,636.89,496.64
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,671.35,520.86
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,659.8,509.48
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,639.75,492.21
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,658.13,505.45
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,674.52,516.78
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,740.37,563.89
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,797.25,601.44
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,793.29,596.69
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,785.93,590.35
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,687.93,522.23
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,579.81,442.75
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,577.36,444.42
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,571.49,442.43
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,498.21,388.03
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,420.16,329.58
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,363.05,287.0
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,308.73,245.33
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,274.65,219.18
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,234.29,187.26
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,204.94,163.58
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,169.58,134.16
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,130.65,100.86
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,93.44,68.11
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,46.91,21.79
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,12.29,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,19.72,7.62
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,40.05,21.09
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,80.18,44.71
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,122.27,75.53
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,170.84,115.1
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,216.62,154.21
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,267.71,198.39
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,313.88,239.35
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,359.82,279.03
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,422.15,329.94
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,487.69,382.08
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,532.11,417.84
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,575.41,452.03
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,614.57,481.84
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,651.74,509.55
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,683.48,533.06
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,712.69,554.25
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,733.83,567.94
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,754.6,581.45
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,769.39,591.45
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,780.93,599.34
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,788.09,603.19
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,791.91,604.9
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,788.18,602.69
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,781.13,598.4
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,772.8,593.36
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,756.95,583.18
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,685.33,533.07
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,612.21,479.73
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,578.49,455.8
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,543.59,430.21
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,484.83,385.62
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,431.96,344.72
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,386.9,309.56
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,343.17,274.49
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,295.38,236.02
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,249.42,197.62
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,196.94,152.89
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,148.41,110.01
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,81.34,44.79
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,13.27,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,22.54,10.4
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,42.23,26.63
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,70.49,46.91
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,101.62,71.84
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,135.17,99.86
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,167.62,127.43
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,201.52,156.06
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,244.33,190.72
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,291.75,228.64
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,360.3,281.6
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,441.87,343.58
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,472.4,367.02
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,498.2,386.35
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,568.69,438.35
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,643.57,491.55
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,622.12,473.47
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,586.63,446.1
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,603.1,458.06
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,617.33,467.69
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,559.61,424.7
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,504.18,383.03
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,489.54,373.64
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,481.0,368.0
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,511.15,391.21
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,532.18,407.52
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,536.79,411.92
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,539.3,414.98
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,548.16,423.46
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,545.77,423.91
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,565.82,441.66
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,576.27,451.93
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,500.88,395.92
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,427.15,340.48
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,379.43,303.92
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,333.85,267.71
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,315.03,252.35
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,291.83,231.68
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,225.66,175.51
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,166.49,124.09
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,97.83,57.86
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,24.62,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
