Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,14.5,0.75,12.0,24.5,14.25,0.0
2016,2,12,7,30,255.0,29.0,0.8,12.0,49.0,23.27,11.76
2016,2,12,7,45,359.5,40.5,0.85,12.5,91.0,45.34,24.32
2016,2,12,8,0,464.0,52.0,0.9,13.0,133.0,87.06,49.1
2016,2,12,8,15,530.5,59.5,0.9,13.0,179.0,130.83,81.61
2016,2,12,8,30,597.0,67.0,0.9,13.0,225.0,181.43,123.27
2016,2,12,8,45,641.5,72.5,0.9,13.5,270.5,231.02,166.39
2016,2,12,9,0,686.0,78.0,0.9,14.0,316.0,284.34,212.76
2016,2,12,9,15,716.5,82.5,0.9,14.5,358.5,335.12,256.78
2016,2,12,9,30,747.0,87.0,0.9,15.0,401.0,387.51,300.95
2016,2,12,9,45,766.0,91.0,0.95,15.5,438.0,435.94,341.12
2016,2,12,10,0,785.0,95.0,1.0,16.0,475.0,483.72,379.61
2016,2,12,10,15,608.0,148.0,1.1,16.5,454.0,477.15,375.43
2016,2,12,10,30,431.0,201.0,1.2,17.0,433.0,453.39,356.97
2016,2,12,10,45,474.5,199.0,1.3,17.5,465.0,494.94,389.25
2016,2,12,11,0,518.0,197.0,1.4,18.0,497.0,537.87,421.63
2016,2,12,11,15,440.0,226.5,1.5,18.0,487.0,533.42,417.48
2016,2,12,11,30,362.0,256.0,1.6,18.0,477.0,518.54,405.67
2016,2,12,11,45,328.5,268.0,1.7,18.0,471.0,517.28,404.7
2016,2,12,12,0,295.0,280.0,1.8,18.0,465.0,513.64,401.72
2016,2,12,12,15,455.0,232.0,1.8,18.0,518.0,594.95,465.63
2016,2,12,12,30,615.0,184.0,1.8,18.0,571.0,675.16,526.96
2016,2,12,12,45,581.0,194.0,1.8,18.0,556.5,663.41,517.42
2016,2,12,13,0,547.0,204.0,1.8,18.0,542.0,652.05,508.88
2016,2,12,13,15,537.5,202.5,1.8,17.5,528.5,644.89,504.99
2016,2,12,13,30,528.0,201.0,1.8,17.0,515.0,635.64,499.53
2016,2,12,13,45,512.5,198.5,1.8,17.0,495.0,618.76,487.5
2016,2,12,14,0,497.0,196.0,1.8,17.0,475.0,600.16,474.19
2016,2,12,14,15,364.0,211.0,1.7,16.5,409.5,504.59,401.48
2016,2,12,14,30,231.0,226.0,1.6,16.0,344.0,413.04,330.38
2016,2,12,14,45,395.5,179.0,1.5,16.0,365.0,487.2,391.31
2016,2,12,15,0,560.0,132.0,1.4,16.0,386.0,535.78,430.47
2016,2,12,15,15,535.0,123.0,1.25,15.5,348.5,494.53,398.6
2016,2,12,15,30,510.0,114.0,1.1,15.0,311.0,453.0,366.62
2016,2,12,15,45,466.0,109.0,0.95,15.0,272.0,405.22,328.17
2016,2,12,16,0,422.0,104.0,0.8,15.0,233.0,359.26,290.44
2016,2,12,16,15,382.5,90.5,0.8,14.5,193.0,307.94,248.83
2016,2,12,16,30,343.0,77.0,0.8,14.0,153.0,258.93,207.71
2016,2,12,16,45,282.5,62.0,0.8,14.0,114.5,202.17,158.99
2016,2,12,17,0,222.0,47.0,0.8,14.0,76.0,150.56,113.61
2016,2,12,17,15,111.0,31.0,0.8,13.5,45.5,80.61,49.82
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.5,1.3,10.5,28.5,13.27,0.0
2016,2,13,7,30,352.0,27.0,1.4,11.0,57.0,21.03,10.67
2016,2,13,7,45,457.5,36.0,1.55,11.5,101.5,45.34,21.78
2016,2,13,8,0,563.0,45.0,1.7,12.0,146.0,90.58,48.11
2016,2,13,8,15,625.5,51.0,1.7,12.5,194.0,138.04,83.87
2016,2,13,8,30,688.0,57.0,1.7,13.0,242.0,192.95,129.82
2016,2,13,8,45,356.0,95.0,1.75,13.5,191.5,181.46,135.81
2016,2,13,9,0,24.0,133.0,1.8,14.0,141.0,134.98,107.77
2016,2,13,9,15,76.0,158.0,1.85,14.5,189.0,179.6,143.71
2016,2,13,9,30,128.0,183.0,1.9,15.0,237.0,230.64,184.66
2016,2,13,9,45,138.5,200.0,2.0,15.5,263.5,259.29,207.6
2016,2,13,10,0,149.0,217.0,2.1,16.0,290.0,288.73,230.92
2016,2,13,10,15,530.5,145.5,2.15,16.0,429.5,433.55,347.92
2016,2,13,10,30,912.0,74.0,2.2,16.0,569.0,600.33,478.77
2016,2,13,10,45,922.5,75.0,2.25,16.5,595.0,640.54,508.57
2016,2,13,11,0,933.0,76.0,2.3,17.0,621.0,678.67,537.01
2016,2,13,11,15,939.5,76.5,2.3,17.0,639.5,711.29,561.19
2016,2,13,11,30,946.0,77.0,2.3,17.0,658.0,741.17,582.04
2016,2,13,11,45,951.5,76.5,2.35,17.5,668.5,766.36,598.69
2016,2,13,12,0,957.0,76.0,2.4,18.0,679.0,788.43,613.13
2016,2,13,12,15,958.0,76.5,2.4,18.0,681.5,804.99,624.52
2016,2,13,12,30,959.0,77.0,2.4,18.0,684.0,818.09,633.63
2016,2,13,12,45,950.5,79.5,2.45,18.5,677.0,822.61,636.0
2016,2,13,13,0,942.0,82.0,2.5,19.0,670.0,823.51,636.05
2016,2,13,13,15,937.5,81.5,2.55,19.0,655.5,820.61,634.8
2016,2,13,13,30,933.0,81.0,2.6,19.0,641.0,814.21,631.25
2016,2,13,13,45,925.5,80.0,2.65,19.0,619.0,801.52,623.37
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,785.53,613.25
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,762.48,599.24
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,736.55,583.06
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,703.53,560.65
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,672.56,539.48
2016,2,13,15,15,836.0,69.0,2.7,17.5,424.5,630.56,507.93
2016,2,13,15,30,813.0,66.0,2.4,17.0,383.0,587.2,474.31
2016,2,13,15,45,779.5,63.0,2.1,16.5,337.5,536.72,434.28
2016,2,13,16,0,746.0,60.0,1.8,16.0,292.0,486.29,393.16
2016,2,13,16,15,696.5,55.0,1.65,15.0,244.0,425.98,344.2
2016,2,13,16,30,647.0,50.0,1.5,14.0,196.0,367.84,295.1
2016,2,13,16,45,562.5,43.5,1.35,13.5,148.0,299.28,235.66
2016,2,13,17,0,478.0,37.0,1.2,13.0,100.0,234.63,177.96
2016,2,13,17,15,333.5,26.0,1.2,12.5,61.0,153.32,100.31
2016,2,13,17,30,189.0,15.0,1.2,12.0,22.0,65.97,0.0
2016,2,13,17,45,94.5,7.5,1.2,12.0,11.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,12.78,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,19.85,10.11
2016,2,14,7,45,479.0,34.0,1.85,12.5,103.0,45.54,20.78
2016,2,14,8,0,577.0,42.0,2.1,13.0,147.0,92.17,48.5
2016,2,14,8,15,635.5,47.0,2.15,13.5,194.0,138.82,83.93
2016,2,14,8,30,694.0,52.0,2.2,14.0,241.0,191.31,128.2
2016,2,14,8,45,631.0,72.0,2.3,14.5,267.0,231.7,168.32
2016,2,14,9,0,568.0,92.0,2.4,15.0,293.0,265.95,202.32
2016,2,14,9,15,692.5,79.0,2.6,15.5,355.0,327.56,253.89
2016,2,14,9,30,817.0,66.0,2.8,16.0,417.0,400.13,314.31
2016,2,14,9,45,641.5,118.5,3.0,17.0,409.0,411.95,326.84
2016,2,14,10,0,466.0,171.0,3.2,18.0,401.0,405.32,322.56
2016,2,14,10,15,325.5,209.5,3.35,18.0,375.5,386.56,308.35
2016,2,14,10,30,185.0,248.0,3.5,18.0,350.0,355.64,283.16
2016,2,14,10,45,382.5,213.0,3.7,18.5,435.0,452.15,361.12
2016,2,14,11,0,580.0,178.0,3.9,19.0,520.0,561.71,447.4
2016,2,14,11,15,622.5,170.0,3.95,19.0,546.5,603.13,479.42
2016,2,14,11,30,665.0,162.0,4.0,19.0,573.0,642.53,510.02
2016,2,14,11,45,645.0,172.5,4.05,19.5,576.0,655.76,518.72
2016,2,14,12,0,625.0,183.0,4.1,20.0,579.0,665.89,525.1
2016,2,14,12,15,602.5,191.5,4.1,20.0,574.5,669.09,527.19
2016,2,14,12,30,580.0,200.0,4.1,20.0,570.0,667.01,525.45
2016,2,14,12,45,742.0,141.5,4.1,20.0,610.5,739.12,581.88
2016,2,14,13,0,904.0,83.0,4.1,20.0,651.0,798.56,624.95
2016,2,14,13,15,901.0,82.5,4.05,20.0,638.0,796.78,623.5
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,791.64,620.16
2016,2,14,13,45,740.0,126.0,3.95,20.0,563.0,721.17,569.27
2016,2,14,14,0,582.0,170.0,3.9,20.0,501.0,639.23,507.09
2016,2,14,14,15,720.5,124.5,3.8,20.0,514.0,688.33,547.09
2016,2,14,14,30,859.0,79.0,3.7,20.0,527.0,722.27,572.59
2016,2,14,14,45,839.0,78.0,3.6,20.0,491.5,689.25,548.69
2016,2,14,15,0,819.0,77.0,3.5,20.0,456.0,654.23,523.55
2016,2,14,15,15,713.0,87.5,3.3,19.5,396.0,577.23,464.71
2016,2,14,15,30,607.0,98.0,3.1,19.0,336.0,501.8,405.97
2016,2,14,15,45,565.5,94.0,2.9,18.5,295.5,452.32,367.04
2016,2,14,16,0,524.0,90.0,2.7,18.0,255.0,403.91,327.84
2016,2,14,16,15,484.0,79.5,2.55,17.5,213.0,350.85,284.05
2016,2,14,16,30,444.0,69.0,2.4,17.0,171.0,299.74,240.54
2016,2,14,16,45,380.0,57.0,2.25,16.5,129.5,238.16,187.56
2016,2,14,17,0,316.0,45.0,2.1,16.0,88.0,183.71,139.38
2016,2,14,17,15,158.0,32.5,2.05,15.5,54.0,104.47,69.4
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,21.18,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,219.5,13.0,1.6,13.5,33.0,10.45,0.0
2016,2,15,7,30,439.0,26.0,1.8,14.0,66.0,21.44,11.6
2016,2,15,7,45,537.0,33.0,2.05,14.5,112.5,49.92,22.18
2016,2,15,8,0,635.0,40.0,2.3,15.0,159.0,97.46,49.96
2016,2,15,8,15,691.0,45.0,2.35,15.5,208.0,147.19,87.95
2016,2,15,8,30,747.0,50.0,2.4,16.0,257.0,202.4,134.61
2016,2,15,8,45,783.5,53.5,2.45,16.5,304.0,256.16,182.57
2016,2,15,9,0,820.0,57.0,2.5,17.0,351.0,312.57,232.81
2016,2,15,9,15,845.0,59.5,2.45,17.0,395.0,366.71,281.11
2016,2,15,9,30,870.0,62.0,2.4,17.0,439.0,420.78,328.22
2016,2,15,9,45,888.0,64.0,2.4,17.5,477.5,471.6,370.99
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,521.91,411.98
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,567.67,448.25
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,611.88,482.24
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.5,651.61,512.2
2016,2,15,11,0,947.0,71.0,2.5,20.0,632.0,689.06,539.78
2016,2,15,11,15,952.0,71.5,2.5,20.0,650.0,721.15,562.67
2016,2,15,11,30,957.0,72.0,2.5,20.0,668.0,750.36,582.82
2016,2,15,11,45,959.0,72.5,2.55,20.0,678.0,774.39,599.59
2016,2,15,12,0,961.0,73.0,2.6,20.0,688.0,795.14,614.12
2016,2,15,12,15,961.5,73.0,2.65,20.0,689.5,810.84,625.2
2016,2,15,12,30,962.0,73.0,2.7,20.0,691.0,823.05,633.97
2016,2,15,12,45,955.0,75.5,2.75,20.5,684.0,828.67,637.08
2016,2,15,13,0,948.0,78.0,2.8,21.0,677.0,830.67,637.83
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.0,827.3,635.9
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,820.4,631.67
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,807.35,623.26
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,791.0,612.65
2016,2,15,14,15,910.0,74.5,2.65,20.5,575.0,768.48,597.98
2016,2,15,14,30,899.0,73.0,2.5,20.0,546.0,743.04,581.22
2016,2,15,14,45,881.5,71.5,2.45,20.0,510.0,710.27,558.59
2016,2,15,15,0,864.0,70.0,2.4,20.0,474.0,675.3,534.23
2016,2,15,15,15,842.0,67.5,2.1,19.5,432.5,638.42,507.25
2016,2,15,15,30,820.0,65.0,1.8,19.0,391.0,595.85,474.55
2016,2,15,15,45,787.0,62.0,1.55,19.0,345.5,545.12,434.31
2016,2,15,16,0,754.0,59.0,1.3,19.0,300.0,494.4,393.12
2016,2,15,16,15,707.0,54.5,1.25,18.0,252.0,435.23,346.57
2016,2,15,16,30,660.0,50.0,1.2,17.0,204.0,378.01,299.57
2016,2,15,16,45,584.5,43.5,1.15,16.5,156.0,308.98,241.03
2016,2,15,17,0,509.0,37.0,1.1,16.0,108.0,248.96,187.9
2016,2,15,17,15,373.5,27.0,1.1,16.0,67.5,169.15,114.51
2016,2,15,17,30,238.0,17.0,1.1,16.0,27.0,93.06,0.0
2016,2,15,17,45,119.0,8.5,1.1,16.0,13.5,35.54,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.0,13.5,34.0,10.46,0.0
2016,2,16,7,30,416.0,28.0,1.1,14.0,68.0,21.32,11.81
2016,2,16,7,45,510.0,36.0,1.2,14.5,114.0,53.27,25.06
2016,2,16,8,0,604.0,44.0,1.3,15.0,160.0,100.19,53.29
2016,2,16,8,15,661.5,49.5,1.3,15.5,208.5,149.13,90.77
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,203.77,136.62
2016,2,16,8,45,755.0,59.0,1.3,16.5,304.0,256.61,183.24
2016,2,16,9,0,791.0,63.0,1.3,17.0,351.0,312.1,231.91
2016,2,16,9,15,816.5,66.0,1.35,17.5,394.0,365.07,278.02
2016,2,16,9,30,842.0,69.0,1.4,18.0,437.0,418.94,323.59
2016,2,16,9,45,864.0,70.0,1.45,18.5,476.5,469.77,365.52
2016,2,16,10,0,886.0,71.0,1.5,19.0,516.0,520.18,405.85
2016,2,16,10,15,898.5,72.5,1.5,19.5,548.0,565.51,440.93
2016,2,16,10,30,911.0,74.0,1.5,20.0,580.0,609.38,473.83
2016,2,16,10,45,918.0,75.5,1.5,20.5,605.0,648.15,502.07
2016,2,16,11,0,925.0,77.0,1.5,21.0,630.0,684.6,527.91
2016,2,16,11,15,930.5,78.0,1.5,21.0,648.0,717.0,550.46
2016,2,16,11,30,936.0,79.0,1.5,21.0,666.0,746.63,570.32
2016,2,16,11,45,937.0,80.0,1.5,21.5,675.5,770.08,584.74
2016,2,16,12,0,938.0,81.0,1.5,22.0,685.0,790.29,596.95
2016,2,16,12,15,938.5,81.0,1.5,22.0,687.0,805.7,607.1
2016,2,16,12,30,939.0,81.0,1.5,22.0,689.0,817.7,615.08
2016,2,16,12,45,939.0,80.0,1.55,22.5,683.0,824.73,619.21
2016,2,16,13,0,939.0,79.0,1.6,23.0,677.0,828.23,621.13
2016,2,16,13,15,934.5,78.0,1.65,23.0,662.5,824.66,619.63
2016,2,16,13,30,930.0,77.0,1.7,23.0,648.0,817.58,615.94
2016,2,16,13,45,922.0,76.5,1.75,23.0,626.0,804.92,608.57
2016,2,16,14,0,914.0,76.0,1.8,23.0,604.0,788.98,599.05
2016,2,16,14,15,903.0,74.5,1.75,23.0,575.0,766.48,584.16
2016,2,16,14,30,892.0,73.0,1.7,23.0,546.0,741.09,567.32
2016,2,16,14,45,878.0,70.5,1.7,23.0,510.5,709.68,546.63
2016,2,16,15,0,864.0,68.0,1.7,23.0,475.0,675.91,524.08
2016,2,16,15,15,739.0,83.5,1.5,22.5,410.5,592.04,463.02
2016,2,16,15,30,614.0,99.0,1.3,22.0,346.0,511.37,402.19
2016,2,16,15,45,589.0,91.5,1.1,22.0,306.0,467.16,367.99
2016,2,16,16,0,564.0,84.0,0.9,22.0,266.0,422.92,332.66
2016,2,16,16,15,617.5,66.0,0.95,21.0,236.5,407.4,320.75
2016,2,16,16,30,671.0,48.0,1.0,20.0,207.0,383.0,299.88
2016,2,16,16,45,598.0,42.0,1.05,19.5,159.0,314.89,243.01
2016,2,16,17,0,525.0,36.0,1.1,19.0,111.0,252.08,188.62
2016,2,16,17,15,262.5,32.5,1.1,18.5,70.0,139.34,95.12
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,33.87,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,51.0,17.5,3.45,15.0,23.0,14.85,0.0
2016,2,17,7,30,102.0,35.0,3.6,15.0,46.0,28.91,18.18
2016,2,17,7,45,132.5,54.5,3.8,15.5,76.0,53.35,34.87
2016,2,17,8,0,163.0,74.0,4.0,16.0,106.0,83.33,57.35
2016,2,17,8,15,185.5,93.5,4.1,16.0,139.0,115.61,83.64
2016,2,17,8,30,208.0,113.0,4.2,16.0,172.0,150.43,112.97
2016,2,17,8,45,227.0,130.0,4.35,16.5,204.5,184.37,141.85
2016,2,17,9,0,246.0,147.0,4.5,17.0,237.0,220.11,172.18
2016,2,17,9,15,359.5,146.5,4.65,17.0,296.5,275.47,217.34
2016,2,17,9,30,473.0,146.0,4.8,17.0,356.0,342.63,272.73
2016,2,17,9,45,360.0,183.5,4.95,17.5,351.0,348.87,279.34
2016,2,17,10,0,247.0,221.0,5.1,18.0,346.0,346.3,277.38
2016,2,17,10,15,123.5,115.5,5.25,18.0,178.0,184.78,148.05
2016,2,17,10,30,0.0,10.0,5.4,18.0,10.0,9.66,2.39
2016,2,17,10,45,0.0,10.5,5.55,18.0,10.5,10.14,2.79
2016,2,17,11,0,0.0,11.0,5.7,18.0,11.0,10.63,3.18
2016,2,17,11,15,0.0,19.5,5.8,18.0,19.5,18.84,9.99
2016,2,17,11,30,0.0,28.0,5.9,18.0,28.0,27.06,16.78
2016,2,17,11,45,0.0,28.5,6.0,18.0,28.5,27.55,17.17
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,28.03,17.56
2016,2,17,12,15,0.0,29.0,6.1,18.0,29.0,28.03,17.55
2016,2,17,12,30,0.0,29.0,6.1,18.0,29.0,28.03,17.55
2016,2,17,12,45,160.5,157.0,6.15,18.0,260.5,295.72,240.17
2016,2,17,13,0,321.0,285.0,6.2,18.0,492.0,563.38,451.92
2016,2,17,13,15,249.5,288.5,6.1,17.5,447.5,512.8,411.19
2016,2,17,13,30,178.0,292.0,6.0,17.0,403.0,453.29,364.05
2016,2,17,13,45,171.0,285.5,5.95,17.0,388.5,441.16,354.86
2016,2,17,14,0,164.0,279.0,5.9,17.0,374.0,428.55,345.19
2016,2,17,14,15,161.0,265.5,5.75,16.5,355.0,410.58,332.02
2016,2,17,14,30,158.0,252.0,5.6,16.0,336.0,392.1,318.37
2016,2,17,14,45,159.5,234.5,5.5,16.0,315.0,371.74,302.74
2016,2,17,15,0,161.0,217.0,5.4,16.0,294.0,350.7,286.44
2016,2,17,15,15,155.5,198.5,5.25,16.0,267.5,323.21,264.57
2016,2,17,15,30,150.0,180.0,5.1,16.0,241.0,295.51,242.31
2016,2,17,15,45,146.0,159.0,4.95,16.0,213.0,265.57,217.94
2016,2,17,16,0,142.0,138.0,4.8,16.0,185.0,235.4,192.98
2016,2,17,16,15,127.0,117.5,4.7,15.5,154.5,200.01,163.42
2016,2,17,16,30,112.0,97.0,4.6,15.0,124.0,165.44,133.95
2016,2,17,16,45,88.0,76.5,4.6,15.0,94.5,127.92,101.3
2016,2,17,17,0,64.0,56.0,4.6,15.0,65.0,92.14,69.95
2016,2,17,17,15,32.0,36.5,4.75,15.0,41.0,52.12,34.72
2016,2,17,17,30,0.0,17.0,4.9,15.0,17.0,16.63,0.0
2016,2,17,17,45,0.0,8.5,5.1,15.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,89.0,22.0,2.9,11.0,31.0,18.47,0.0
2016,2,18,7,30,178.0,44.0,3.0,11.0,62.0,35.83,24.62
2016,2,18,7,45,283.0,57.5,3.1,11.5,105.5,62.43,38.56
2016,2,18,8,0,388.0,71.0,3.2,12.0,149.0,104.01,66.1
2016,2,18,8,15,456.0,81.0,3.3,12.0,196.0,147.87,100.4
2016,2,18,8,30,524.0,91.0,3.4,12.0,243.0,199.84,144.12
2016,2,18,8,45,262.0,86.0,3.55,12.5,162.0,153.18,116.89
2016,2,18,9,0,0.0,81.0,3.7,13.0,81.0,78.23,61.17
2016,2,18,9,15,346.5,97.0,3.75,13.0,251.5,224.94,179.59
2016,2,18,9,30,693.0,113.0,3.8,13.0,422.0,405.59,325.5
2016,2,18,9,45,722.0,115.0,3.85,13.5,461.5,454.68,366.68
2016,2,18,10,0,751.0,117.0,3.9,14.0,501.0,504.66,408.01
2016,2,18,10,15,767.5,119.5,3.9,14.0,533.0,548.8,444.49
2016,2,18,10,30,784.0,122.0,3.9,14.0,565.0,592.16,479.58
2016,2,18,10,45,799.0,122.5,3.9,14.0,591.0,631.47,510.93
2016,2,18,11,0,814.0,123.0,3.9,14.0,617.0,668.43,539.97
2016,2,18,11,15,821.0,124.5,3.85,14.0,635.0,699.93,564.17
2016,2,18,11,30,828.0,126.0,3.8,14.0,653.0,729.09,586.26
2016,2,18,11,45,830.5,127.5,3.8,14.5,663.0,752.43,601.95
2016,2,18,12,0,833.0,129.0,3.8,15.0,673.0,772.92,615.54
2016,2,18,12,15,695.0,172.5,3.75,15.0,627.5,729.43,581.92
2016,2,18,12,30,557.0,216.0,3.7,15.0,582.0,674.59,538.4
2016,2,18,12,45,559.0,215.5,3.65,15.0,580.0,681.8,544.28
2016,2,18,13,0,561.0,215.0,3.6,15.0,578.0,686.84,548.19
2016,2,18,13,15,492.5,231.5,3.55,15.0,545.0,652.08,520.78
2016,2,18,13,30,424.0,248.0,3.5,15.0,512.0,615.52,492.05
2016,2,18,13,45,472.5,223.5,3.45,15.0,508.5,625.56,501.63
2016,2,18,14,0,521.0,199.0,3.4,15.0,505.0,632.43,508.54
2016,2,18,14,15,664.5,151.0,3.3,14.5,522.0,685.42,552.85
2016,2,18,14,30,808.0,103.0,3.2,14.0,539.0,723.96,584.11
2016,2,18,14,45,675.5,124.5,3.15,14.0,473.0,639.11,519.45
2016,2,18,15,0,543.0,146.0,3.1,14.0,407.0,551.19,450.5
2016,2,18,15,15,375.0,159.0,2.85,14.0,332.0,439.7,360.73
2016,2,18,15,30,207.0,172.0,2.6,14.0,257.0,322.17,264.51
2016,2,18,15,45,434.5,125.0,2.35,14.0,277.0,413.49,340.92
2016,2,18,16,0,662.0,78.0,2.1,14.0,297.0,474.6,389.11
2016,2,18,16,15,611.0,72.0,1.85,13.0,250.0,414.73,339.54
2016,2,18,16,30,560.0,66.0,1.6,12.0,203.0,357.41,291.13
2016,2,18,16,45,490.0,56.5,1.35,11.5,157.0,291.08,233.59
2016,2,18,17,0,420.0,47.0,1.1,11.0,111.0,230.09,179.25
2016,2,18,17,15,292.5,34.5,1.1,11.0,71.0,152.91,110.48
2016,2,18,17,30,165.0,22.0,1.1,11.0,31.0,81.28,9.03
2016,2,18,17,45,82.5,11.0,1.1,11.0,15.5,30.24,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.5,17.0,2.75,10.5,36.5,12.74,0.0
2016,2,19,7,30,355.0,34.0,3.0,11.0,73.0,26.31,16.79
2016,2,19,7,45,444.5,44.0,3.25,11.5,118.0,60.25,31.53
2016,2,19,8,0,534.0,54.0,3.5,12.0,163.0,106.11,61.57
2016,2,19,8,15,592.0,60.0,3.6,12.5,210.5,152.66,98.57
2016,2,19,8,30,650.0,66.0,3.7,13.0,258.0,205.05,143.59
2016,2,19,8,45,422.5,110.5,3.85,13.5,243.5,221.06,168.29
2016,2,19,9,0,195.0,155.0,4.0,14.0,229.0,212.29,168.66
2016,2,19,9,15,485.5,119.5,4.0,14.0,332.0,300.13,238.37
2016,2,19,9,30,776.0,84.0,4.0,14.0,435.0,414.92,331.66
2016,2,19,9,45,701.0,109.5,4.05,14.5,446.5,441.89,355.85
2016,2,19,10,0,626.0,135.0,4.1,15.0,458.0,461.28,372.68
2016,2,19,10,15,601.0,153.5,4.1,15.0,479.0,493.54,399.29
2016,2,19,10,30,576.0,172.0,4.1,15.0,500.0,520.46,420.93
2016,2,19,10,45,480.0,212.0,4.15,15.0,493.5,523.07,422.05
2016,2,19,11,0,384.0,252.0,4.2,15.0,487.0,513.75,413.5
2016,2,19,11,15,427.0,247.5,4.15,15.0,515.5,556.67,447.37
2016,2,19,11,30,470.0,243.0,4.1,15.0,544.0,596.28,478.33
2016,2,19,11,45,456.0,253.0,4.05,15.0,549.0,609.08,487.49
2016,2,19,12,0,442.0,263.0,4.0,15.0,554.0,619.7,495.05
2016,2,19,12,15,424.5,268.0,3.85,15.0,548.0,620.38,494.87
2016,2,19,12,30,407.0,273.0,3.7,15.0,542.0,612.39,488.37
2016,2,19,12,45,392.0,277.0,3.55,15.0,534.5,609.86,485.93
2016,2,19,13,0,377.0,281.0,3.4,15.0,527.0,605.7,482.25
2016,2,19,13,15,368.5,277.0,3.2,14.5,513.0,596.49,475.87
2016,2,19,13,30,360.0,273.0,3.0,14.0,499.0,585.85,468.43
2016,2,19,13,45,372.0,257.0,2.9,14.0,483.5,576.67,462.28
2016,2,19,14,0,384.0,241.0,2.8,14.0,468.0,565.68,454.74
2016,2,19,14,15,324.0,239.5,2.8,14.0,424.5,514.34,414.86
2016,2,19,14,30,264.0,238.0,2.8,14.0,381.0,463.86,375.32
2016,2,19,14,45,143.5,211.5,2.8,14.0,288.5,334.22,271.77
2016,2,19,15,0,23.0,185.0,2.8,14.0,196.0,202.9,163.69
2016,2,19,15,15,31.0,174.5,2.55,13.5,188.0,204.77,166.33
2016,2,19,15,30,39.0,164.0,2.3,13.0,180.0,198.91,162.25
2016,2,19,15,45,32.5,146.5,2.1,13.0,159.0,175.58,143.05
2016,2,19,16,0,26.0,129.0,1.9,13.0,138.0,152.63,124.0
2016,2,19,16,15,19.5,110.0,1.65,12.5,116.0,123.05,99.33
2016,2,19,16,30,13.0,91.0,1.4,12.0,94.0,99.83,79.64
2016,2,19,16,45,6.5,71.0,1.15,12.0,72.5,75.85,58.89
2016,2,19,17,0,0.0,51.0,0.9,12.0,51.0,52.2,38.31
2016,2,19,17,15,0.0,32.5,0.85,11.5,32.5,32.74,20.92
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,13.51,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,6.88,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,117.0,20.5,1.25,7.0,33.5,15.86,2.53
2016,2,20,7,30,234.0,41.0,1.3,7.0,67.0,31.64,21.95
2016,2,20,7,45,299.0,56.5,1.4,7.5,107.5,64.37,39.84
2016,2,20,8,0,364.0,72.0,1.5,8.0,148.0,104.8,68.7
2016,2,20,8,15,408.0,85.0,1.45,8.5,190.5,146.52,102.68
2016,2,20,8,30,452.0,98.0,1.4,9.0,233.0,192.76,142.31
2016,2,20,8,45,504.5,100.5,1.4,9.5,274.5,235.7,179.71
2016,2,20,9,0,557.0,103.0,1.4,10.0,316.0,284.31,221.99
2016,2,20,9,15,617.0,101.5,1.3,10.5,362.0,335.22,265.44
2016,2,20,9,30,677.0,100.0,1.2,11.0,408.0,390.76,311.71
2016,2,20,9,45,689.0,107.0,1.2,11.5,443.5,436.23,349.39
2016,2,20,10,0,701.0,114.0,1.2,12.0,479.0,481.22,385.54
2016,2,20,10,15,679.5,130.0,1.15,12.0,501.5,515.95,412.92
2016,2,20,10,30,658.0,146.0,1.1,12.0,524.0,547.24,436.81
2016,2,20,10,45,583.0,181.0,1.05,12.5,526.5,558.48,443.35
2016,2,20,11,0,508.0,216.0,1.0,13.0,529.0,565.26,446.05
2016,2,20,11,15,533.0,213.0,0.95,13.0,550.0,596.56,469.3
2016,2,20,11,30,558.0,210.0,0.9,13.0,571.0,627.34,491.56
2016,2,20,11,45,524.5,227.0,0.9,13.5,570.0,634.72,494.98
2016,2,20,12,0,491.0,244.0,0.9,14.0,569.0,638.95,496.28
2016,2,20,12,15,430.0,265.0,0.95,14.0,550.0,623.09,484.03
2016,2,20,12,30,369.0,286.0,1.0,14.0,531.0,597.82,465.17
2016,2,20,12,45,464.0,250.0,1.1,14.5,556.0,646.94,503.55
2016,2,20,13,0,559.0,214.0,1.2,15.0,581.0,688.25,535.36
2016,2,20,13,15,727.0,155.5,1.2,15.0,622.0,764.91,592.65
2016,2,20,13,30,895.0,97.0,1.2,15.0,663.0,825.73,634.55
2016,2,20,13,45,887.0,96.0,1.3,15.0,641.0,817.31,630.0
2016,2,20,14,0,879.0,95.0,1.4,15.0,619.0,801.08,620.88
2016,2,20,14,15,868.0,93.0,1.4,15.0,590.0,778.34,606.09
2016,2,20,14,30,857.0,91.0,1.4,15.0,561.0,752.74,589.32
2016,2,20,14,45,846.0,87.0,1.45,15.0,526.0,722.2,569.43
2016,2,20,15,0,835.0,83.0,1.5,15.0,491.0,689.19,547.52
2016,2,20,15,15,712.5,96.5,1.4,14.5,423.5,601.66,482.91
2016,2,20,15,30,590.0,110.0,1.3,14.0,356.0,516.37,417.88
2016,2,20,15,45,664.0,88.5,1.25,14.0,337.0,516.65,418.9
2016,2,20,16,0,738.0,67.0,1.2,14.0,318.0,506.5,410.23
2016,2,20,16,15,692.5,62.0,1.15,13.0,269.5,447.11,362.99
2016,2,20,16,30,647.0,57.0,1.1,12.0,221.0,392.43,317.82
2016,2,20,16,45,575.5,50.0,1.05,11.5,172.0,323.99,259.42
2016,2,20,17,0,504.0,43.0,1.0,11.0,123.0,260.97,203.73
2016,2,20,17,15,382.5,32.0,1.0,10.5,80.5,182.57,134.26
2016,2,20,17,30,261.0,21.0,1.0,10.0,38.0,110.64,39.58
2016,2,20,17,45,130.5,10.5,1.05,10.0,19.0,41.65,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,54.5,5.0,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,109.0,10.0,1.0,8.0,11.0,9.83,0.0
2016,2,21,7,15,269.5,22.5,1.2,8.5,48.0,17.56,4.97
2016,2,21,7,30,430.0,35.0,1.4,9.0,85.0,27.66,18.45
2016,2,21,7,45,521.5,43.0,1.6,10.0,133.5,66.7,33.76
2016,2,21,8,0,613.0,51.0,1.8,11.0,182.0,115.91,66.43
2016,2,21,8,15,668.0,57.0,1.85,11.5,232.0,168.32,108.94
2016,2,21,8,30,723.0,63.0,1.9,12.0,282.0,224.44,157.58
2016,2,21,8,45,763.0,66.0,2.0,12.5,330.5,278.5,206.17
2016,2,21,9,0,803.0,69.0,2.1,13.0,379.0,335.62,257.08
2016,2,21,9,15,828.0,72.5,2.1,13.0,424.0,390.19,305.69
2016,2,21,9,30,853.0,76.0,2.1,13.0,469.0,445.61,353.73
2016,2,21,9,45,872.5,77.5,2.1,13.5,508.5,496.89,396.57
2016,2,21,10,0,892.0,79.0,2.1,14.0,548.0,547.51,437.52
2016,2,21,10,15,905.0,81.0,2.1,14.0,581.5,594.34,475.16
2016,2,21,10,30,918.0,83.0,2.1,14.0,615.0,639.7,510.74
2016,2,21,10,45,927.5,84.0,2.1,14.5,641.0,680.09,540.8
2016,2,21,11,0,937.0,85.0,2.1,15.0,667.0,718.28,568.38
2016,2,21,11,15,942.5,86.0,2.1,15.0,685.5,751.27,591.27
2016,2,21,11,30,948.0,87.0,2.1,15.0,704.0,781.42,612.06
2016,2,21,11,45,951.0,87.5,2.15,15.5,714.0,806.19,628.22
2016,2,21,12,0,954.0,88.0,2.2,16.0,724.0,827.73,642.13
2016,2,21,12,15,954.5,88.0,2.2,16.0,726.0,843.43,652.8
2016,2,21,12,30,955.0,88.0,2.2,16.0,728.0,855.63,661.18
2016,2,21,12,45,953.5,87.5,2.25,16.0,721.5,862.13,666.2
2016,2,21,13,0,952.0,87.0,2.3,16.0,715.0,865.02,668.89
2016,2,21,13,15,947.5,86.5,2.35,16.0,700.5,861.88,667.56
2016,2,21,13,30,943.0,86.0,2.4,16.0,686.0,855.17,663.91
2016,2,21,13,45,932.5,86.0,2.5,16.0,663.0,840.74,655.35
2016,2,21,14,0,922.0,86.0,2.6,16.0,640.0,823.03,644.54
2016,2,21,14,15,910.5,84.5,2.6,16.0,610.0,799.72,629.04
2016,2,21,14,30,899.0,83.0,2.6,16.0,580.0,773.47,611.44
2016,2,21,14,45,880.0,82.0,2.6,16.0,542.5,744.11,591.5
2016,2,21,15,0,861.0,81.0,2.6,16.0,505.0,707.97,566.44
2016,2,21,15,15,675.0,107.0,2.4,15.5,422.0,590.73,477.75
2016,2,21,15,30,489.0,133.0,2.2,15.0,339.0,475.89,387.74
2016,2,21,15,45,463.5,123.0,2.0,14.5,301.5,432.7,354.28
2016,2,21,16,0,438.0,113.0,1.8,14.0,264.0,389.99,319.91
2016,2,21,16,15,412.0,99.0,1.65,13.5,224.0,343.15,281.49
2016,2,21,16,30,386.0,85.0,1.5,13.0,184.0,297.41,242.79
2016,2,21,16,45,341.5,70.0,1.4,12.5,144.0,243.74,196.55
2016,2,21,17,0,297.0,55.0,1.3,12.0,104.0,193.53,152.1
2016,2,21,17,15,221.5,39.0,1.3,11.5,68.5,135.37,100.34
2016,2,21,17,30,146.0,23.0,1.3,11.0,33.0,79.71,33.79
2016,2,21,17,45,73.0,11.5,1.3,10.5,16.5,29.0,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
