Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,10.81,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,17.33,5.94
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,28.3,18.95
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,68.94,33.9
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,120.5,68.98
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,171.27,110.6
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,227.19,159.73
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,281.79,209.23
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,338.87,260.46
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,393.21,308.67
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,448.32,356.2
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,499.8,399.68
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,550.36,441.22
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,596.49,477.79
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,641.11,512.17
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,681.29,542.49
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,719.16,570.08
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,752.4,593.71
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,782.85,615.28
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,806.97,631.1
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,827.82,644.61
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,786.02,614.63
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,736.49,578.09
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,748.48,588.17
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,757.88,595.96
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,719.12,566.25
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,675.89,533.34
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,759.96,599.63
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,824.64,646.75
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,802.48,630.81
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,777.36,613.4
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,750.24,594.56
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,716.06,570.45
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,651.66,523.71
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,587.62,475.26
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,560.31,453.68
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,530.55,429.06
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,470.81,381.53
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,412.64,333.55
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,346.23,276.63
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,282.18,220.05
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,201.97,149.69
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,129.65,64.42
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,49.11,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,15.73,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,20.98,9.44
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,32.62,22.86
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,74.31,38.05
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,125.72,73.13
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,179.31,116.83
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,236.38,166.22
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,292.63,215.92
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,351.82,267.45
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,406.94,315.07
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,462.8,361.93
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,498.83,391.95
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,531.55,418.36
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,566.61,445.09
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,596.77,467.12
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,640.3,499.66
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,683.01,530.85
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,741.81,571.56
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,802.81,612.14
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,826.97,626.35
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,847.77,638.67
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,863.26,647.31
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,875.17,653.58
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,880.4,655.01
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,881.95,654.22
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,877.39,649.99
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,869.23,643.56
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,855.06,634.22
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,837.58,622.88
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,813.52,607.28
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,786.5,589.81
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,757.95,571.32
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,722.41,547.97
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,679.51,521.08
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,635.14,491.34
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,582.59,454.93
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,529.98,416.96
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,469.32,371.55
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,413.33,327.34
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,340.43,267.92
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,273.52,211.07
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,194.92,143.49
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,124.83,67.0
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,46.86,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,21.72,10.82
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,36.13,21.14
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,74.39,40.22
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,122.51,73.44
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,171.62,113.38
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,226.12,159.97
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,278.83,206.12
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,335.77,255.04
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,388.41,299.79
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,442.04,343.9
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,492.38,383.39
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,542.6,421.28
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,588.09,454.72
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,632.25,486.04
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,670.38,512.69
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,707.55,537.88
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,739.58,557.4
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,768.96,574.81
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,791.74,587.29
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,811.38,597.67
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,826.33,607.03
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,837.95,614.39
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,844.3,618.49
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,847.23,620.58
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,843.05,620.09
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,835.47,617.53
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,822.8,611.65
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,806.92,603.63
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,788.2,594.06
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,761.92,579.24
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,729.67,559.07
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,695.21,537.1
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,652.62,508.92
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,608.74,478.02
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,557.7,440.35
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,509.18,403.36
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,450.16,358.53
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,393.13,313.3
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,325.79,258.02
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,263.67,204.94
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,188.9,140.36
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,122.84,70.76
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,45.69,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,13.76,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,22.38,11.85
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,39.81,23.55
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,77.89,44.25
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,124.47,77.07
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,171.54,114.83
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,224.18,159.01
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,275.35,203.09
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,329.14,248.68
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,380.19,291.52
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,432.55,334.25
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,450.75,350.0
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,455.18,354.03
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,532.86,413.16
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,618.15,475.85
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,636.94,487.99
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,649.81,496.18
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,648.75,493.37
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,639.19,484.49
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,657.82,496.73
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,674.56,507.19
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,694.37,520.68
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,712.51,532.87
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,781.51,580.27
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,837.44,614.42
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,838.28,613.67
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,831.29,608.76
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,817.92,599.94
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,801.45,589.3
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,778.74,573.84
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,753.27,556.81
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,719.1,534.84
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,682.99,511.57
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,641.83,486.26
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,602.1,460.3
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,551.06,425.85
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,500.3,390.19
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,441.13,347.15
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,384.03,303.41
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,319.43,251.26
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,259.37,200.47
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,185.81,137.67
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,121.57,73.12
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,44.97,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.9,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,11.58,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,28.44,17.11
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,44.64,30.73
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,69.4,50.18
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,96.59,72.11
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,124.97,95.76
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,154.84,120.76
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,183.52,144.45
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,213.34,168.76
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,291.54,229.87
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,389.59,307.01
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,431.39,340.4
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,473.09,373.19
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,508.86,401.19
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,543.08,427.46
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,580.32,455.9
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,619.07,484.97
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,625.61,488.53
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,629.48,490.1
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,646.28,501.61
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,661.24,511.6
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,692.02,535.33
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,721.68,558.06
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,723.32,559.64
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,722.59,559.78
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,694.62,540.14
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,664.78,519.09
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,647.15,507.25
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,627.88,494.01
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,621.29,490.77
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,611.79,485.24
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,608.7,485.34
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,604.39,484.18
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,603.28,485.69
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,595.38,481.6
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,547.23,445.09
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,498.79,407.42
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,440.38,359.9
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,384.03,312.65
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,319.38,257.44
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,259.39,204.63
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,185.83,140.44
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,122.62,77.8
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,45.12,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,22.49,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,25.52,15.35
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,42.25,22.74
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,82.91,44.35
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,133.0,80.27
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,183.54,122.42
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,240.28,171.71
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,293.87,219.25
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,350.29,268.48
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,403.51,314.72
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,457.44,360.24
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,508.02,401.38
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,558.11,440.86
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,603.27,476.14
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,647.29,509.66
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,685.96,537.49
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,722.32,562.08
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,754.41,583.81
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,783.77,603.55
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,806.68,617.62
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,826.34,629.49
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,791.96,605.94
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,744.75,571.95
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,805.8,617.53
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,856.26,652.47
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,797.83,612.01
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,728.7,562.75
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,782.45,604.27
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,820.73,631.8
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,802.57,620.9
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,776.71,605.12
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,710.95,559.46
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,648.91,515.76
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,641.75,511.75
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,627.08,501.28
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,577.93,463.14
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,528.43,424.12
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,472.29,379.86
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,415.57,333.64
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,350.24,279.23
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,289.14,226.32
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,212.54,160.25
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,146.58,95.67
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,54.91,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,10.32,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,19.6,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,31.22,20.42
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,51.53,33.9
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,85.42,57.0
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,124.43,87.1
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,161.09,117.1
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,204.01,153.6
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,242.53,188.34
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,278.36,219.89
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,311.83,248.86
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,343.21,275.23
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,345.37,276.91
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,337.57,269.78
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,285.76,228.25
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,227.26,180.46
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,397.2,318.15
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,576.63,456.25
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,577.84,455.32
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,579.97,456.02
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,592.56,464.71
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,603.71,472.22
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,600.13,469.05
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,594.8,464.68
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,590.33,461.59
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,584.57,457.56
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,509.38,399.84
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,441.81,347.12
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,553.12,437.36
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,659.83,520.67
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,659.13,521.12
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,654.49,519.41
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,646.02,514.41
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,629.99,503.75
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,520.62,418.95
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,415.91,336.3
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,256.7,208.7
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,106.24,83.47
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,90.67,71.05
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,75.08,58.11
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,59.45,44.9
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,43.76,31.4
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,29.94,19.32
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,16.4,6.9
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,8.2,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,9.83,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,15.59,0.1
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,24.31,15.12
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,50.33,26.69
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,92.11,50.5
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,143.6,88.56
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,161.44,116.96
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,149.95,118.41
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,237.68,182.66
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,364.49,281.33
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,418.31,327.11
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,472.72,372.3
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,523.04,412.97
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,572.41,451.62
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,617.51,485.5
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,661.42,517.4
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,699.71,544.63
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,735.57,568.18
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,767.65,589.33
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,796.99,608.43
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,821.82,623.66
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,843.64,636.82
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,858.74,647.24
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,870.41,655.52
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,877.97,659.94
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,881.98,662.13
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,878.34,660.09
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,871.18,655.89
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,803.3,610.34
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,733.16,562.55
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,716.43,551.67
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,696.82,538.21
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,715.0,551.84
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,723.07,557.77
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,680.82,528.77
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,637.14,498.47
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,583.24,457.87
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,532.15,418.46
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,473.58,374.3
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,416.78,329.74
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,347.37,273.64
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,283.25,219.84
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,208.12,156.37
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,143.11,97.61
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,63.97,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,10.32,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,16.33,2.6
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,24.04,14.9
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,52.95,26.66
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,97.4,52.68
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,150.27,92.38
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,204.75,138.65
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,261.92,188.77
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,317.11,237.86
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,374.64,288.05
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,412.58,322.91
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,445.19,352.1
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,491.23,389.78
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,536.6,425.74
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,605.69,479.94
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,677.81,535.25
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,717.36,563.45
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,754.52,588.43
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,786.74,610.54
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,816.05,630.54
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,840.98,647.45
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,862.67,662.15
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,878.14,672.24
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,890.06,680.01
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,896.71,684.67
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,899.7,686.99
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,896.27,685.06
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,889.2,680.83
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,876.07,672.56
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,859.52,662.04
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,836.68,648.44
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,810.77,632.64
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,778.17,610.79
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,743.14,587.04
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,701.59,558.55
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,662.59,531.59
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,612.48,493.83
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,561.87,454.36
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,502.97,407.93
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,445.35,360.87
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,377.09,303.11
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,313.02,247.06
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,239.59,183.12
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,173.41,121.59
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,76.85,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,11.3,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,19.33,6.06
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,34.01,23.57
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,57.09,38.47
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,87.88,61.5
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,121.37,88.45
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,155.0,116.55
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,190.45,146.33
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,254.84,195.06
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,342.29,263.99
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,408.14,318.23
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,479.48,375.92
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,491.87,386.27
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,487.81,382.7
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,539.99,423.47
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,593.5,464.27
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,627.87,489.0
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,660.33,512.03
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,687.41,531.58
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,712.24,549.35
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,740.54,569.74
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,767.18,588.78
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,763.02,585.48
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,755.24,579.84
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,732.64,563.52
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,709.64,546.79
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,701.96,542.39
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,692.42,536.55
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,674.69,524.85
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,654.98,511.7
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,664.0,522.19
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,671.35,531.15
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,620.06,492.82
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,572.82,457.27
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,480.49,386.77
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,402.81,325.88
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,380.23,309.84
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,355.18,290.98
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,309.12,253.52
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,265.48,217.29
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,221.28,179.59
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,178.62,142.33
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,128.77,99.04
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,83.22,58.41
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,38.28,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
