Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.85,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,17.37,6.12
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,35.81,25.27
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,54.37,40.09
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,74.51,56.95
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,95.01,73.79
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,117.27,92.21
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,140.47,111.22
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,165.18,130.97
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,190.82,151.1
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,227.92,180.19
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,267.58,210.8
2016,3,3,9,45,75.5,235.5,0.45,16.5,276.0,268.41,210.42
2016,3,3,10,0,50.0,244.0,0.4,17.0,273.0,266.73,208.04
2016,3,3,10,15,39.5,247.0,0.5,17.0,270.5,266.43,207.7
2016,3,3,10,30,29.0,250.0,0.6,17.0,268.0,265.12,206.49
2016,3,3,10,45,54.5,280.0,0.7,17.5,316.0,314.63,244.4
2016,3,3,11,0,80.0,310.0,0.8,18.0,364.0,366.17,282.92
2016,3,3,11,15,65.5,309.0,1.05,18.0,354.0,357.91,276.7
2016,3,3,11,30,51.0,308.0,1.3,18.0,344.0,348.57,269.87
2016,3,3,11,45,52.0,310.5,1.55,18.0,348.0,354.24,274.71
2016,3,3,12,0,53.0,313.0,1.8,18.0,352.0,359.79,279.35
2016,3,3,12,15,79.0,329.0,1.9,17.5,386.5,400.12,311.3
2016,3,3,12,30,105.0,345.0,2.0,17.0,421.0,441.16,343.5
2016,3,3,12,45,96.5,339.0,2.1,17.0,408.5,429.78,334.89
2016,3,3,13,0,88.0,333.0,2.2,17.0,396.0,417.9,326.18
2016,3,3,13,15,89.5,325.5,2.05,17.0,388.0,412.5,322.18
2016,3,3,13,30,91.0,318.0,1.9,17.0,380.0,406.74,317.91
2016,3,3,13,45,98.5,310.5,1.8,17.0,376.0,405.65,317.53
2016,3,3,14,0,106.0,303.0,1.7,17.0,372.0,404.09,316.8
2016,3,3,14,15,150.5,289.5,1.6,17.0,382.5,433.98,340.95
2016,3,3,14,30,195.0,276.0,1.5,17.0,393.0,452.99,356.59
2016,3,3,14,45,125.5,252.0,1.45,17.0,325.5,369.9,292.26
2016,3,3,15,0,56.0,228.0,1.4,17.0,258.0,281.27,222.78
2016,3,3,15,15,179.0,208.0,1.3,17.0,293.5,354.61,283.96
2016,3,3,15,30,302.0,188.0,1.2,17.0,329.0,419.46,335.98
2016,3,3,15,45,363.5,158.0,1.1,17.0,310.5,415.19,333.37
2016,3,3,16,0,425.0,128.0,1.0,17.0,292.0,413.4,332.35
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,364.16,293.46
2016,3,3,16,30,361.0,103.0,0.8,16.0,210.0,316.63,255.18
2016,3,3,16,45,325.5,86.5,0.7,16.0,169.5,264.85,212.02
2016,3,3,17,0,290.0,70.0,0.6,16.0,129.0,215.71,169.95
2016,3,3,17,15,226.0,53.5,0.6,15.5,91.5,158.89,121.57
2016,3,3,17,30,162.0,37.0,0.6,15.0,54.0,108.41,77.04
2016,3,3,17,45,81.0,18.5,0.65,15.0,27.0,50.71,7.53
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,13.5,10.0,9.83,0.0
2016,3,4,7,0,0.0,20.0,1.3,14.0,20.0,19.31,8.36
2016,3,4,7,15,1.0,39.5,1.35,14.0,40.0,37.19,26.52
2016,3,4,7,30,2.0,59.0,1.4,14.0,60.0,55.39,40.99
2016,3,4,7,45,11.0,79.5,1.5,14.5,82.5,75.84,58.17
2016,3,4,8,0,20.0,100.0,1.6,15.0,105.0,97.56,76.12
2016,3,4,8,15,26.5,119.5,1.75,15.5,128.0,118.04,92.93
2016,3,4,8,30,33.0,139.0,1.9,16.0,151.0,140.48,111.19
2016,3,4,8,45,16.5,93.0,2.05,16.5,99.0,95.03,73.83
2016,3,4,9,0,0.0,47.0,2.2,17.0,47.0,45.41,32.56
2016,3,4,9,15,0.0,96.5,2.35,17.0,96.5,93.27,72.26
2016,3,4,9,30,0.0,146.0,2.5,17.0,146.0,140.99,111.06
2016,3,4,9,45,0.0,127.0,2.65,17.5,127.0,122.85,95.77
2016,3,4,10,0,0.0,108.0,2.8,18.0,108.0,104.53,80.52
2016,3,4,10,15,2.0,150.0,2.8,18.0,151.5,146.63,114.47
2016,3,4,10,30,4.0,192.0,2.8,18.0,195.0,189.2,148.26
2016,3,4,10,45,2.0,146.5,2.85,18.0,148.0,143.59,111.51
2016,3,4,11,0,0.0,101.0,2.9,18.0,101.0,97.83,74.5
2016,3,4,11,15,7.5,174.0,2.8,17.5,179.5,175.06,136.98
2016,3,4,11,30,15.0,247.0,2.7,17.0,258.0,253.78,199.34
2016,3,4,11,45,7.5,191.0,2.65,17.0,196.5,192.56,150.59
2016,3,4,12,0,0.0,135.0,2.6,17.0,135.0,131.27,101.47
2016,3,4,12,15,0.0,142.0,2.65,17.0,142.0,138.24,107.15
2016,3,4,12,30,0.0,149.0,2.7,17.0,149.0,145.25,112.77
2016,3,4,12,45,0.0,106.0,2.75,17.0,106.0,102.81,78.6
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,60.97,44.61
2016,3,4,13,15,0.0,61.5,2.8,17.0,61.5,59.51,43.48
2016,3,4,13,30,0.0,60.0,2.8,17.0,60.0,58.05,42.33
2016,3,4,13,45,0.0,37.0,2.85,17.0,37.0,35.78,24.02
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,13.53,5.61
2016,3,4,14,15,0.0,38.0,2.7,16.5,38.0,36.74,24.98
2016,3,4,14,30,0.0,62.0,2.5,16.0,62.0,59.96,44.39
2016,3,4,14,45,0.0,98.5,2.35,16.0,98.5,95.52,73.87
2016,3,4,15,0,0.0,135.0,2.2,16.0,135.0,132.61,104.43
2016,3,4,15,15,14.0,158.5,1.95,16.0,165.0,167.6,133.56
2016,3,4,15,30,28.0,182.0,1.7,16.0,195.0,210.17,168.47
2016,3,4,15,45,18.0,160.0,1.45,16.0,168.0,173.14,138.4
2016,3,4,16,0,8.0,138.0,1.2,16.0,141.0,143.92,114.63
2016,3,4,16,15,4.0,120.0,1.1,15.5,121.5,123.23,97.99
2016,3,4,16,30,0.0,102.0,1.0,15.0,102.0,102.86,81.3
2016,3,4,16,45,0.0,82.0,0.95,15.0,82.0,82.47,64.19
2016,3,4,17,0,0.0,62.0,0.9,15.0,62.0,61.95,46.68
2016,3,4,17,15,0.0,44.0,0.95,15.0,44.0,43.5,30.72
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,25.1,14.61
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,12.54,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.95,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.78,0.0
2016,3,5,7,15,0.0,12.5,3.2,15.0,12.5,12.05,4.78
2016,3,5,7,30,0.0,19.0,3.3,15.0,19.0,18.32,9.82
2016,3,5,7,45,0.0,26.0,3.45,15.5,26.0,25.09,15.67
2016,3,5,8,0,0.0,33.0,3.6,16.0,33.0,31.85,21.46
2016,3,5,8,15,0.0,40.5,3.6,16.0,40.5,39.11,27.62
2016,3,5,8,30,0.0,48.0,3.6,16.0,48.0,46.36,33.71
2016,3,5,8,45,0.0,63.5,3.65,16.0,63.5,61.37,46.25
2016,3,5,9,0,0.0,79.0,3.7,16.0,79.0,76.4,58.67
2016,3,5,9,15,215.5,135.5,3.75,16.0,248.5,226.03,181.15
2016,3,5,9,30,431.0,192.0,3.8,16.0,418.0,398.47,319.37
2016,3,5,9,45,221.5,199.0,3.9,16.5,315.5,314.25,252.0
2016,3,5,10,0,12.0,206.0,4.0,17.0,213.0,206.51,163.31
2016,3,5,10,15,8.0,199.0,4.25,17.0,204.0,198.08,156.47
2016,3,5,10,30,4.0,192.0,4.5,17.0,195.0,189.2,149.07
2016,3,5,10,45,28.5,246.0,4.75,17.5,265.5,262.8,207.86
2016,3,5,11,0,53.0,300.0,5.0,18.0,336.0,336.87,265.88
2016,3,5,11,15,33.5,273.0,5.1,18.0,296.5,297.36,234.24
2016,3,5,11,30,14.0,246.0,5.2,18.0,257.0,252.01,197.97
2016,3,5,11,45,80.5,301.0,5.3,18.5,360.5,367.32,289.88
2016,3,5,12,0,147.0,356.0,5.4,19.0,464.0,488.39,383.55
2016,3,5,12,15,80.0,300.5,5.35,18.5,359.5,371.22,292.38
2016,3,5,12,30,13.0,245.0,5.3,18.0,255.0,252.47,198.06
2016,3,5,12,45,11.0,235.5,5.3,18.0,244.0,241.58,189.65
2016,3,5,13,0,9.0,226.0,5.3,18.0,233.0,230.6,181.0
2016,3,5,13,15,9.0,221.5,5.35,17.5,228.5,226.36,178.15
2016,3,5,13,30,9.0,217.0,5.4,17.0,224.0,222.09,175.28
2016,3,5,13,45,6.5,204.5,5.5,17.0,209.5,207.49,163.74
2016,3,5,14,0,4.0,192.0,5.6,17.0,195.0,192.9,152.2
2016,3,5,14,15,2.0,115.0,5.85,16.5,116.5,113.49,88.21
2016,3,5,14,30,0.0,38.0,6.1,16.0,38.0,36.73,25.02
2016,3,5,14,45,0.0,38.0,6.35,16.0,38.0,36.72,25.1
2016,3,5,15,0,0.0,38.0,6.6,16.0,38.0,36.72,25.16
2016,3,5,15,15,0.0,71.0,6.75,16.0,71.0,68.65,51.97
2016,3,5,15,30,0.0,104.0,6.9,16.0,104.0,101.5,79.53
2016,3,5,15,45,0.0,57.0,7.05,16.0,57.0,55.08,40.86
2016,3,5,16,0,0.0,10.0,7.2,16.0,10.0,9.65,2.53
2016,3,5,16,15,0.0,8.5,7.25,15.5,8.5,8.2,1.33
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,6.75,0.11
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,5.3,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.85,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.89,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,70.5,17.5,1.5,11.5,23.5,17.2,0.0
2016,3,6,7,0,141.0,35.0,1.6,12.0,47.0,28.84,17.27
2016,3,6,7,15,254.0,50.5,1.8,12.0,90.5,38.6,28.19
2016,3,6,7,30,367.0,66.0,2.0,12.0,134.0,75.28,46.4
2016,3,6,7,45,448.0,76.0,2.25,12.5,184.0,117.08,74.49
2016,3,6,8,0,529.0,86.0,2.5,13.0,234.0,168.68,114.76
2016,3,6,8,15,580.0,93.0,2.6,13.0,284.5,218.42,157.56
2016,3,6,8,30,631.0,100.0,2.7,13.0,335.0,273.36,205.84
2016,3,6,8,45,357.0,146.5,2.85,13.5,283.0,259.73,204.36
2016,3,6,9,0,83.0,193.0,3.0,14.0,231.0,216.66,174.01
2016,3,6,9,15,230.5,200.0,3.05,14.0,319.0,295.14,237.46
2016,3,6,9,30,378.0,207.0,3.1,14.0,407.0,387.3,311.75
2016,3,6,9,45,587.5,165.0,3.2,14.0,502.0,481.4,388.07
2016,3,6,10,0,797.0,123.0,3.3,14.0,597.0,589.21,474.46
2016,3,6,10,15,810.0,125.5,3.3,14.0,629.0,634.1,509.56
2016,3,6,10,30,823.0,128.0,3.3,14.0,661.0,677.76,543.33
2016,3,6,10,45,600.0,211.5,3.35,14.5,608.0,636.64,507.83
2016,3,6,11,0,377.0,295.0,3.4,15.0,555.0,576.1,457.0
2016,3,6,11,15,241.5,319.0,3.4,15.0,487.0,511.35,405.24
2016,3,6,11,30,106.0,343.0,3.4,15.0,419.0,427.88,338.0
2016,3,6,11,45,484.0,238.5,3.45,15.0,592.5,645.23,513.84
2016,3,6,12,0,862.0,134.0,3.5,15.0,766.0,858.61,673.58
2016,3,6,12,15,634.0,223.5,3.55,15.0,688.5,777.91,612.09
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,677.97,533.51
2016,3,6,12,45,258.5,330.5,3.7,15.0,520.0,575.4,454.4
2016,3,6,13,0,111.0,348.0,3.8,15.0,429.0,454.18,358.89
2016,3,6,13,15,110.0,341.0,3.85,15.0,420.0,447.25,354.44
2016,3,6,13,30,109.0,334.0,3.9,15.0,411.0,439.91,349.22
2016,3,6,13,45,168.0,322.0,3.95,15.0,435.5,486.2,387.23
2016,3,6,14,0,227.0,310.0,4.0,15.0,460.0,522.0,416.87
2016,3,6,14,15,187.0,297.5,4.05,14.5,417.5,473.58,379.86
2016,3,6,14,30,147.0,285.0,4.1,14.0,375.0,425.82,343.15
2016,3,6,14,45,139.0,267.0,4.15,14.0,348.0,397.82,321.93
2016,3,6,15,0,131.0,249.0,4.2,14.0,321.0,369.66,300.29
2016,3,6,15,15,76.5,214.5,4.1,14.0,256.0,280.82,228.42
2016,3,6,15,30,22.0,180.0,4.0,14.0,191.0,196.54,158.97
2016,3,6,15,45,32.0,168.5,3.95,14.0,182.5,198.07,161.04
2016,3,6,16,0,42.0,157.0,3.9,14.0,174.0,192.0,156.57
2016,3,6,16,15,34.0,137.5,3.75,13.5,150.0,165.46,134.85
2016,3,6,16,30,26.0,118.0,3.6,13.0,126.0,139.5,113.28
2016,3,6,16,45,15.5,96.5,3.45,12.5,101.0,106.05,84.99
2016,3,6,17,0,5.0,75.0,3.3,12.0,76.0,78.68,61.5
2016,3,6,17,15,2.5,54.0,3.3,12.0,54.5,55.74,41.46
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,32.64,21.16
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,15.93,3.14
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.0,21.5,13.2,0.0
2016,3,7,7,0,131.0,31.0,1.8,9.0,43.0,23.88,14.03
2016,3,7,7,15,185.5,49.5,1.95,9.0,78.0,40.75,30.57
2016,3,7,7,30,240.0,68.0,2.1,9.0,113.0,70.84,47.09
2016,3,7,7,45,269.5,86.5,2.3,9.5,152.0,108.73,76.07
2016,3,7,8,0,299.0,105.0,2.5,10.0,191.0,147.95,108.55
2016,3,7,8,15,327.0,120.0,2.6,10.0,230.0,186.97,142.38
2016,3,7,8,30,355.0,135.0,2.7,10.0,269.0,228.34,178.7
2016,3,7,8,45,570.0,110.5,2.85,10.0,357.5,300.9,237.47
2016,3,7,9,0,785.0,86.0,3.0,10.0,446.0,394.74,315.36
2016,3,7,9,15,529.5,158.0,3.0,10.0,411.0,389.91,316.3
2016,3,7,9,30,274.0,230.0,3.0,10.0,376.0,359.54,293.16
2016,3,7,9,45,154.5,236.0,3.0,10.5,319.5,314.16,256.04
2016,3,7,10,0,35.0,242.0,3.0,11.0,263.0,256.6,207.57
2016,3,7,10,15,123.0,274.5,3.0,11.0,354.0,348.71,282.89
2016,3,7,10,30,211.0,307.0,3.0,11.0,445.0,445.89,360.35
2016,3,7,10,45,218.0,319.0,3.05,11.5,466.0,472.24,379.75
2016,3,7,11,0,225.0,331.0,3.1,12.0,487.0,498.5,399.19
2016,3,7,11,15,144.0,329.0,3.15,12.0,430.0,443.38,354.65
2016,3,7,11,30,63.0,327.0,3.2,12.0,373.0,377.82,301.55
2016,3,7,11,45,50.0,318.0,3.3,12.0,355.0,360.64,288.0
2016,3,7,12,0,37.0,309.0,3.4,12.0,337.0,342.62,273.55
2016,3,7,12,15,107.5,336.0,3.45,12.0,416.5,431.96,345.74
2016,3,7,12,30,178.0,363.0,3.5,12.0,496.0,530.69,423.22
2016,3,7,12,45,90.5,271.5,3.6,12.0,339.0,361.03,290.07
2016,3,7,13,0,3.0,180.0,3.7,12.0,182.0,178.94,142.27
2016,3,7,13,15,27.0,243.5,3.7,12.0,262.5,271.18,217.99
2016,3,7,13,30,51.0,307.0,3.7,12.0,343.0,360.77,289.66
2016,3,7,13,45,170.5,304.5,3.7,12.0,419.5,469.4,378.78
2016,3,7,14,0,290.0,302.0,3.7,12.0,496.0,575.41,463.65
2016,3,7,14,15,428.5,246.5,3.7,12.0,518.0,633.79,512.46
2016,3,7,14,30,567.0,191.0,3.7,12.0,540.0,677.27,549.81
2016,3,7,14,45,484.0,202.5,3.7,12.0,488.5,613.08,499.42
2016,3,7,15,0,401.0,214.0,3.7,12.0,437.0,542.48,444.1
2016,3,7,15,15,200.5,136.0,3.5,12.0,247.5,298.18,247.57
2016,3,7,15,30,0.0,58.0,3.3,12.0,58.0,56.06,42.09
2016,3,7,15,45,316.5,82.5,3.15,12.0,209.5,309.12,261.11
2016,3,7,16,0,633.0,107.0,3.0,12.0,361.0,525.42,436.22
2016,3,7,16,15,588.5,100.0,2.55,11.5,312.0,465.48,385.7
2016,3,7,16,30,544.0,93.0,2.1,11.0,263.0,407.64,337.25
2016,3,7,16,45,488.5,82.0,1.7,11.0,214.0,342.8,281.54
2016,3,7,17,0,433.0,71.0,1.3,11.0,165.0,281.19,227.38
2016,3,7,17,15,336.5,58.0,1.25,10.5,119.0,208.06,164.22
2016,3,7,17,30,240.0,45.0,1.2,10.0,73.0,144.72,108.39
2016,3,7,17,45,120.0,22.5,1.15,10.0,36.5,69.15,34.04
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.5,30.5,12.29,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,61.0,25.01,15.37
2016,3,8,7,15,412.0,43.0,1.3,9.5,107.5,35.19,25.69
2016,3,8,7,30,520.0,54.0,1.4,10.0,154.0,77.98,42.88
2016,3,8,7,45,580.5,62.0,1.5,10.5,205.0,124.59,75.41
2016,3,8,8,0,641.0,70.0,1.6,11.0,256.0,177.89,118.81
2016,3,8,8,15,683.5,75.5,1.6,11.5,306.5,230.97,165.36
2016,3,8,8,30,726.0,81.0,1.6,12.0,357.0,288.06,215.9
2016,3,8,8,45,742.5,89.0,1.6,12.5,403.0,342.24,264.11
2016,3,8,9,0,759.0,97.0,1.6,13.0,449.0,397.07,311.5
2016,3,8,9,15,780.0,100.5,1.6,13.0,492.5,450.92,357.26
2016,3,8,9,30,801.0,104.0,1.6,13.0,536.0,504.04,401.14
2016,3,8,9,45,811.0,109.0,1.65,13.5,573.0,552.88,439.92
2016,3,8,10,0,821.0,114.0,1.7,14.0,610.0,600.66,476.73
2016,3,8,10,15,643.5,181.0,1.75,14.0,582.5,591.25,468.29
2016,3,8,10,30,466.0,248.0,1.8,14.0,555.0,564.56,446.17
2016,3,8,10,45,522.0,236.5,1.9,14.0,592.0,611.5,483.08
2016,3,8,11,0,578.0,225.0,2.0,14.0,629.0,660.26,520.43
2016,3,8,11,15,381.0,289.5,2.0,14.0,558.5,589.38,463.55
2016,3,8,11,30,184.0,354.0,2.0,14.0,488.0,506.69,397.12
2016,3,8,11,45,282.5,339.0,2.0,14.0,547.5,583.12,457.05
2016,3,8,12,0,381.0,324.0,2.0,14.0,607.0,656.79,512.91
2016,3,8,12,15,192.0,252.5,1.95,13.5,395.0,429.52,341.01
2016,3,8,12,30,3.0,181.0,1.9,13.0,183.0,179.59,141.27
2016,3,8,12,45,22.0,246.0,1.85,13.0,262.5,261.67,207.99
2016,3,8,13,0,41.0,311.0,1.8,13.0,342.0,354.1,280.2
2016,3,8,13,15,51.0,314.0,1.85,13.0,351.0,367.22,290.48
2016,3,8,13,30,61.0,317.0,1.9,13.0,360.0,380.24,301.15
2016,3,8,13,45,33.5,260.0,2.0,13.0,284.0,295.74,235.24
2016,3,8,14,0,6.0,203.0,2.1,13.0,208.0,205.72,163.56
2016,3,8,14,15,23.5,230.0,2.15,13.0,245.5,248.58,199.1
2016,3,8,14,30,41.0,257.0,2.2,13.0,283.0,300.67,241.24
2016,3,8,14,45,111.5,254.5,2.3,13.0,318.5,362.48,292.68
2016,3,8,15,0,182.0,252.0,2.4,13.0,354.0,411.94,333.82
2016,3,8,15,15,101.5,217.0,2.2,12.5,273.0,301.79,245.54
2016,3,8,15,30,21.0,182.0,2.0,12.0,192.0,197.81,160.32
2016,3,8,15,45,10.5,94.5,1.8,12.0,99.5,98.93,78.72
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.75,0.17
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.79,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.86,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.93,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.96,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.5,1.75,10.5,10.5,10.13,0.0
2016,3,9,7,0,0.0,21.0,1.9,11.0,21.0,20.27,11.48
2016,3,9,7,15,0.0,37.5,1.95,11.0,37.5,36.1,24.92
2016,3,9,7,30,0.0,54.0,2.0,11.0,54.0,51.58,38.61
2016,3,9,7,45,0.0,71.5,2.15,11.5,71.5,68.13,52.96
2016,3,9,8,0,0.0,89.0,2.3,12.0,89.0,84.83,67.18
2016,3,9,8,15,0.0,106.5,2.35,12.5,106.5,101.64,81.21
2016,3,9,8,30,0.0,124.0,2.4,13.0,124.0,118.55,95.05
2016,3,9,8,45,99.5,163.0,2.5,13.5,210.0,189.69,151.96
2016,3,9,9,0,199.0,202.0,2.6,14.0,296.0,272.97,218.69
2016,3,9,9,15,264.0,213.0,2.6,14.0,350.0,325.37,261.02
2016,3,9,9,30,329.0,224.0,2.6,14.0,404.0,383.5,307.83
2016,3,9,9,45,435.5,210.0,2.6,14.5,465.5,447.42,358.63
2016,3,9,10,0,542.0,196.0,2.6,15.0,527.0,518.23,414.11
2016,3,9,10,15,686.0,156.0,2.6,15.0,596.5,595.86,475.51
2016,3,9,10,30,830.0,116.0,2.6,15.0,666.0,679.95,540.76
2016,3,9,10,45,630.5,201.0,2.6,15.5,628.0,656.32,518.09
2016,3,9,11,0,431.0,286.0,2.6,16.0,590.0,615.04,482.33
2016,3,9,11,15,284.0,321.0,2.6,16.0,523.0,548.43,429.93
2016,3,9,11,30,137.0,356.0,2.6,16.0,456.0,472.01,368.94
2016,3,9,11,45,157.5,361.5,2.6,16.5,478.0,499.48,389.7
2016,3,9,12,0,178.0,367.0,2.6,17.0,500.0,527.26,409.95
2016,3,9,12,15,170.0,367.5,2.6,17.0,494.5,525.64,408.39
2016,3,9,12,30,162.0,368.0,2.6,17.0,489.0,523.15,406.4
2016,3,9,12,45,111.5,350.5,2.65,17.5,433.5,455.95,354.63
2016,3,9,13,0,61.0,333.0,2.7,18.0,378.0,395.04,307.11
2016,3,9,13,15,107.0,339.0,2.65,18.0,416.0,442.92,345.23
2016,3,9,13,30,153.0,345.0,2.6,18.0,454.0,499.03,388.45
2016,3,9,13,45,82.5,287.5,2.6,18.0,346.5,367.43,287.76
2016,3,9,14,0,12.0,230.0,2.6,18.0,239.0,238.58,186.53
2016,3,9,14,15,65.5,259.5,2.55,18.0,301.5,323.05,254.95
2016,3,9,14,30,119.0,289.0,2.5,18.0,364.0,408.23,321.83
2016,3,9,14,45,72.0,252.0,2.45,18.0,296.5,320.08,252.97
2016,3,9,15,0,25.0,215.0,2.4,18.0,229.0,234.95,185.63
2016,3,9,15,15,25.0,201.0,2.2,17.5,214.5,220.45,175.05
2016,3,9,15,30,25.0,187.0,2.0,17.0,200.0,205.91,164.13
2016,3,9,15,45,20.5,168.0,1.85,17.0,178.0,182.93,145.89
2016,3,9,16,0,16.0,149.0,1.7,17.0,156.0,160.23,127.7
2016,3,9,16,15,10.5,131.0,1.5,16.5,135.0,138.36,110.17
2016,3,9,16,30,5.0,113.0,1.3,16.0,114.0,116.94,92.73
2016,3,9,16,45,2.5,93.0,1.1,16.0,93.5,95.2,74.61
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,73.6,56.34
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,53.62,39.28
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,33.35,21.76
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.83,7.13
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,109.5,18.0,2.5,12.5,29.5,13.92,0.0
2016,3,10,7,0,219.0,36.0,2.7,13.0,59.0,27.62,17.75
2016,3,10,7,15,293.0,51.0,2.8,13.5,100.0,43.6,27.85
2016,3,10,7,30,367.0,66.0,2.9,14.0,141.0,81.54,49.79
2016,3,10,7,45,413.5,79.5,3.0,14.5,186.0,123.13,80.39
2016,3,10,8,0,460.0,93.0,3.1,15.0,231.0,169.9,118.61
2016,3,10,8,15,501.5,100.5,3.3,15.0,275.5,214.95,157.65
2016,3,10,8,30,543.0,108.0,3.5,15.0,320.0,264.72,201.37
2016,3,10,8,45,547.0,123.5,3.7,15.5,360.5,312.08,243.29
2016,3,10,9,0,551.0,139.0,3.9,16.0,401.0,358.08,283.11
2016,3,10,9,15,680.0,118.0,4.0,16.0,471.5,427.54,340.81
2016,3,10,9,30,809.0,97.0,4.1,16.0,542.0,507.58,406.54
2016,3,10,9,45,507.0,190.0,4.2,16.5,475.5,469.2,375.75
2016,3,10,10,0,205.0,283.0,4.3,17.0,409.0,400.17,318.35
2016,3,10,10,15,358.0,258.5,4.3,17.0,492.0,486.44,388.12
2016,3,10,10,30,511.0,234.0,4.3,17.0,575.0,584.64,465.57
2016,3,10,10,45,320.0,287.5,4.3,17.5,504.0,519.07,410.91
2016,3,10,11,0,129.0,341.0,4.3,18.0,433.0,439.54,344.87
2016,3,10,11,15,140.5,350.5,4.2,18.0,452.5,463.88,363.56
2016,3,10,11,30,152.0,360.0,4.1,18.0,472.0,488.45,382.02
2016,3,10,11,45,152.5,363.5,4.1,18.0,477.0,497.89,388.95
2016,3,10,12,0,153.0,367.0,4.1,18.0,482.0,506.8,395.57
2016,3,10,12,15,76.5,232.0,4.05,18.0,289.5,304.33,239.79
2016,3,10,12,30,0.0,97.0,4.0,18.0,97.0,94.0,70.94
2016,3,10,12,45,0.0,95.0,3.95,18.0,95.0,92.04,69.55
2016,3,10,13,0,0.0,93.0,3.9,18.0,93.0,90.07,68.0
2016,3,10,13,15,0.0,63.0,3.75,18.0,63.0,60.98,44.39
2016,3,10,13,30,0.0,33.0,3.6,18.0,33.0,31.92,20.65
2016,3,10,13,45,0.0,26.0,3.45,18.0,26.0,25.14,15.11
2016,3,10,14,0,0.0,19.0,3.3,18.0,19.0,18.37,9.55
2016,3,10,14,15,2.0,104.0,3.1,18.0,105.5,102.55,78.72
2016,3,10,14,30,4.0,189.0,2.9,18.0,192.0,190.27,149.41
2016,3,10,14,45,2.0,111.0,2.75,18.0,112.5,109.53,84.49
2016,3,10,15,0,0.0,33.0,2.6,18.0,33.0,31.89,20.89
2016,3,10,15,15,0.0,68.0,2.35,17.5,68.0,65.75,49.18
2016,3,10,15,30,0.0,103.0,2.1,17.0,103.0,100.34,78.0
2016,3,10,15,45,0.0,99.0,1.9,17.0,99.0,96.55,75.04
2016,3,10,16,0,0.0,95.0,1.7,17.0,95.0,92.82,72.17
2016,3,10,16,15,0.0,82.5,1.5,16.5,82.5,80.39,62.13
2016,3,10,16,30,0.0,70.0,1.3,16.0,70.0,67.96,51.94
2016,3,10,16,45,0.0,57.0,1.15,16.0,57.0,55.08,41.11
2016,3,10,17,0,0.0,44.0,1.0,16.0,44.0,42.5,30.36
2016,3,10,17,15,0.0,32.5,1.05,15.5,32.5,31.38,20.77
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,20.26,11.08
2016,3,10,17,45,0.0,12.0,1.2,14.5,12.0,11.57,2.52
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.5,4.9,13.0,3.5,3.37,0.0
2016,3,11,7,30,0.0,5.0,4.8,13.0,5.0,4.82,0.0
2016,3,11,7,45,0.0,6.5,4.7,13.0,6.5,6.26,0.0
2016,3,11,8,0,0.0,8.0,4.6,13.0,8.0,7.71,0.99
2016,3,11,8,15,0.0,9.5,4.55,13.0,9.5,9.16,2.23
2016,3,11,8,30,0.0,11.0,4.5,13.0,11.0,10.61,3.46
2016,3,11,8,45,0.0,20.0,4.45,13.0,20.0,19.3,10.88
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,28.01,18.25
2016,3,11,9,15,140.0,134.0,4.45,13.0,212.0,194.62,157.92
2016,3,11,9,30,280.0,239.0,4.5,13.0,395.0,375.45,304.93
2016,3,11,9,45,178.0,258.0,4.6,13.5,359.5,350.76,283.77
2016,3,11,10,0,76.0,277.0,4.7,14.0,324.0,315.69,253.81
2016,3,11,10,15,38.0,191.0,4.9,14.0,214.5,211.22,169.42
2016,3,11,10,30,0.0,105.0,5.1,14.0,105.0,101.69,78.96
2016,3,11,10,45,0.0,93.5,5.3,14.0,93.5,90.53,69.71
2016,3,11,11,0,0.0,82.0,5.5,14.0,82.0,79.39,60.43
2016,3,11,11,15,60.5,221.0,5.55,14.0,266.5,266.05,214.34
2016,3,11,11,30,121.0,360.0,5.6,14.0,451.0,464.03,371.27
2016,3,11,11,45,193.5,361.0,5.65,14.0,507.5,529.43,423.62
2016,3,11,12,0,266.0,362.0,5.7,14.0,564.0,603.49,482.36
2016,3,11,12,15,585.5,237.5,5.6,14.0,681.5,761.89,612.01
2016,3,11,12,30,905.0,113.0,5.5,14.0,799.0,908.95,722.75
2016,3,11,12,45,643.0,219.5,5.4,14.0,705.0,808.02,646.1
2016,3,11,13,0,381.0,326.0,5.3,14.0,611.0,684.53,546.02
2016,3,11,13,15,655.5,209.5,5.4,14.0,687.0,813.36,652.5
2016,3,11,13,30,930.0,93.0,5.5,14.0,763.0,916.67,729.82
2016,3,11,13,45,679.0,185.0,5.65,14.0,666.0,801.8,645.55
2016,3,11,14,0,428.0,277.0,5.8,14.0,569.0,676.54,545.56
2016,3,11,14,15,511.0,232.5,5.7,13.5,566.0,692.42,562.46
2016,3,11,14,30,594.0,188.0,5.6,13.0,563.0,705.75,576.71
2016,3,11,14,45,408.5,222.0,5.55,13.0,473.0,579.78,475.13
2016,3,11,15,0,223.0,256.0,5.5,13.0,383.0,448.66,367.76
2016,3,11,15,15,136.5,230.5,5.25,12.5,306.0,351.21,288.79
2016,3,11,15,30,50.0,205.0,5.0,12.0,229.0,250.75,205.63
2016,3,11,15,45,25.0,155.5,4.8,12.0,167.5,178.11,145.51
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,104.17,83.21
2016,3,11,16,15,0.0,92.0,4.35,11.5,92.0,90.2,71.77
2016,3,11,16,30,0.0,78.0,4.1,11.0,78.0,76.23,60.09
2016,3,11,16,45,0.0,63.5,3.9,11.0,63.5,61.73,47.66
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,47.34,35.15
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,34.76,24.13
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,22.19,13.01
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,12.54,3.61
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.85,9.5,11.0,10.61,0.66
2016,3,12,7,0,0.0,22.0,2.1,10.0,22.0,21.23,12.82
2016,3,12,7,15,0.0,37.5,2.25,10.0,37.5,36.22,25.31
2016,3,12,7,30,0.0,53.0,2.4,10.0,53.0,50.92,38.31
2016,3,12,7,45,0.0,70.0,2.6,10.5,70.0,66.99,52.25
2016,3,12,8,0,0.0,87.0,2.8,11.0,87.0,83.18,66.05
2016,3,12,8,15,0.0,104.0,2.9,11.0,104.0,99.48,79.83
2016,3,12,8,30,0.0,121.0,3.0,11.0,121.0,115.87,93.49
2016,3,12,8,45,45.0,165.0,3.2,11.5,187.0,173.34,140.47
2016,3,12,9,0,90.0,209.0,3.4,12.0,253.0,236.62,191.88
2016,3,12,9,15,76.0,224.5,3.45,12.0,264.0,250.76,203.31
2016,3,12,9,30,62.0,240.0,3.5,12.0,275.0,263.42,213.33
2016,3,12,9,45,51.0,248.5,3.6,12.5,278.5,269.63,217.58
2016,3,12,10,0,40.0,257.0,3.7,13.0,282.0,274.7,220.79
2016,3,12,10,15,47.0,276.0,3.75,13.0,307.0,300.67,241.33
2016,3,12,10,30,54.0,295.0,3.8,13.0,332.0,327.28,262.21
2016,3,12,10,45,125.0,320.5,3.85,13.0,410.0,410.63,329.11
2016,3,12,11,0,196.0,346.0,3.9,13.0,488.0,495.62,396.04
2016,3,12,11,15,113.5,324.0,3.9,13.0,407.0,416.62,332.59
2016,3,12,11,30,31.0,302.0,3.9,13.0,326.0,326.98,260.14
2016,3,12,11,45,181.0,325.0,3.9,13.5,463.0,482.38,385.35
2016,3,12,12,0,331.0,348.0,3.9,14.0,600.0,644.6,510.05
2016,3,12,12,15,328.0,350.5,3.95,14.0,600.5,651.81,514.61
2016,3,12,12,30,325.0,353.0,4.0,14.0,601.0,657.66,519.08
2016,3,12,12,45,197.5,349.5,4.05,14.0,500.0,538.73,426.8
2016,3,12,13,0,70.0,346.0,4.1,14.0,399.0,416.96,330.21
2016,3,12,13,15,110.0,348.5,4.2,14.0,429.5,456.27,362.84
2016,3,12,13,30,150.0,351.0,4.3,14.0,460.0,503.78,400.92
2016,3,12,13,45,264.5,321.0,4.4,14.0,505.5,579.57,463.1
2016,3,12,14,0,379.0,291.0,4.5,14.0,551.0,642.9,515.15
2016,3,12,14,15,346.5,284.5,4.5,14.0,514.0,603.98,485.25
2016,3,12,14,30,314.0,278.0,4.5,14.0,477.0,564.89,455.45
2016,3,12,14,45,157.0,222.0,4.5,14.0,321.5,362.85,295.2
2016,3,12,15,0,0.0,166.0,4.5,14.0,166.0,164.13,130.76
2016,3,12,15,15,50.5,192.5,4.3,14.0,218.0,236.94,192.54
2016,3,12,15,30,101.0,219.0,4.1,14.0,270.0,302.64,247.17
2016,3,12,15,45,223.0,187.5,3.9,14.0,285.5,362.19,298.15
2016,3,12,16,0,345.0,156.0,3.7,14.0,301.0,395.46,327.0
2016,3,12,16,15,307.5,144.0,3.55,13.5,261.0,346.59,287.09
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,300.31,248.77
2016,3,12,16,45,239.5,112.5,3.25,13.0,181.5,251.49,207.25
2016,3,12,17,0,209.0,93.0,3.1,13.0,142.0,205.06,166.92
2016,3,12,17,15,161.0,72.5,3.05,12.5,104.5,153.07,121.74
2016,3,12,17,30,113.0,52.0,3.0,12.0,67.0,105.63,80.15
2016,3,12,17,45,56.5,31.0,3.0,12.0,38.5,54.9,34.16
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,3,13,8,45,0.0,17.0,3.05,14.0,17.0,16.41,8.36
2016,3,13,9,0,0.0,27.0,3.1,14.0,27.0,26.07,16.53
2016,3,13,9,15,0.0,23.0,3.15,14.0,23.0,22.21,13.19
2016,3,13,9,30,0.0,19.0,3.2,14.0,19.0,18.35,9.88
2016,3,13,9,45,5.0,115.0,3.3,14.0,118.5,114.08,89.83
2016,3,13,10,0,10.0,211.0,3.4,14.0,218.0,210.4,168.07
2016,3,13,10,15,5.0,179.0,3.45,14.0,182.5,176.79,140.36
2016,3,13,10,30,0.0,147.0,3.5,14.0,147.0,142.55,112.26
2016,3,13,10,45,5.0,189.0,3.6,14.5,193.0,187.33,148.31
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,232.8,184.25
2016,3,13,11,15,5.0,176.5,3.75,15.0,180.5,175.7,138.27
2016,3,13,11,30,0.0,122.0,3.8,15.0,122.0,118.4,91.78
2016,3,13,11,45,0.5,142.0,3.9,15.0,142.5,138.48,108.11
2016,3,13,12,0,1.0,162.0,4.0,15.0,163.0,158.7,124.4
2016,3,13,12,15,2.5,175.0,4.05,15.0,177.5,172.99,135.92
2016,3,13,12,30,4.0,188.0,4.1,15.0,192.0,187.39,147.54
2016,3,13,12,45,6.5,207.5,4.2,15.0,213.0,209.31,165.22
2016,3,13,13,0,9.0,227.0,4.3,15.0,234.0,231.45,183.04
2016,3,13,13,15,4.5,150.5,4.25,15.0,154.0,150.86,118.34
2016,3,13,13,30,0.0,74.0,4.2,15.0,74.0,71.64,53.7
2016,3,13,13,45,0.0,68.5,4.2,15.0,68.5,66.3,49.41
2016,3,13,14,0,0.0,63.0,4.2,15.0,63.0,60.96,45.08
2016,3,13,14,15,0.0,39.0,4.1,15.0,39.0,37.71,25.85
2016,3,13,14,30,0.0,15.0,4.0,15.0,15.0,14.49,6.5
