Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,0.0,13.0,3.9,15.0,13.0,12.56,4.9
2016,3,13,15,0,0.0,11.0,3.8,15.0,11.0,10.62,3.3
2016,3,13,15,15,0.0,14.5,3.65,14.5,14.5,14.0,6.2
2016,3,13,15,30,0.0,18.0,3.5,14.0,18.0,17.38,9.12
2016,3,13,15,45,0.0,49.5,3.4,14.0,49.5,47.83,35.02
2016,3,13,16,0,0.0,81.0,3.3,14.0,81.0,78.45,61.0
2016,3,13,16,15,0.0,70.5,3.1,14.0,70.5,68.15,52.44
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,57.98,43.92
2016,3,13,16,45,0.0,49.0,2.75,14.0,49.0,47.33,34.87
2016,3,13,17,0,0.0,38.0,2.6,14.0,38.0,36.69,25.71
2016,3,13,17,15,0.0,28.5,2.55,14.0,28.5,27.5,17.68
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,18.33,9.62
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,10.6,2.41
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,105.0,30.0,1.8,10.5,43.0,24.9,12.51
2016,3,14,7,0,210.0,49.0,2.0,11.0,75.0,37.71,27.31
2016,3,14,7,15,293.5,64.5,2.1,11.0,120.0,60.24,39.47
2016,3,14,7,30,377.0,80.0,2.2,11.0,165.0,100.92,65.36
2016,3,14,7,45,427.0,93.5,2.3,11.5,213.0,144.55,98.87
2016,3,14,8,0,477.0,107.0,2.4,12.0,261.0,193.72,139.81
2016,3,14,8,15,561.0,99.0,2.45,12.0,309.0,237.88,177.34
2016,3,14,8,30,645.0,91.0,2.5,12.0,357.0,289.67,222.43
2016,3,14,8,45,460.5,148.5,2.55,12.5,350.0,311.5,246.71
2016,3,14,9,0,276.0,206.0,2.6,13.0,343.0,313.48,251.43
2016,3,14,9,15,259.5,229.0,2.6,13.0,366.5,343.58,276.42
2016,3,14,9,30,243.0,252.0,2.6,13.0,390.0,371.8,299.09
2016,3,14,9,45,319.0,254.0,2.6,13.0,448.5,430.5,346.13
2016,3,14,10,0,395.0,256.0,2.6,13.0,507.0,495.13,397.16
2016,3,14,10,15,374.0,276.5,2.6,13.0,523.5,519.96,415.62
2016,3,14,10,30,353.0,297.0,2.6,13.0,540.0,542.33,432.01
2016,3,14,10,45,376.5,302.0,2.6,13.5,569.0,579.17,459.23
2016,3,14,11,0,400.0,307.0,2.6,14.0,598.0,616.4,486.26
2016,3,14,11,15,315.5,336.0,2.6,14.0,569.0,593.21,466.55
2016,3,14,11,30,231.0,365.0,2.6,14.0,540.0,559.39,439.08
2016,3,14,11,45,183.0,371.5,2.6,14.5,511.0,533.19,417.54
2016,3,14,12,0,135.0,378.0,2.6,15.0,482.0,504.47,393.94
2016,3,14,12,15,147.0,379.0,2.6,15.0,492.5,519.94,406.05
2016,3,14,12,30,159.0,380.0,2.6,15.0,503.0,535.13,417.72
2016,3,14,12,45,188.0,374.5,2.65,15.0,518.5,557.98,435.89
2016,3,14,13,0,217.0,369.0,2.7,15.0,534.0,580.29,453.61
2016,3,14,13,15,340.0,326.5,2.75,15.0,579.0,653.59,511.93
2016,3,14,13,30,463.0,284.0,2.8,15.0,624.0,724.54,567.33
2016,3,14,13,45,347.5,305.5,2.85,15.0,556.0,636.3,500.15
2016,3,14,14,0,232.0,327.0,2.9,15.0,488.0,548.91,433.12
2016,3,14,14,15,220.0,313.0,2.9,15.0,460.5,521.32,413.29
2016,3,14,14,30,208.0,299.0,2.9,15.0,433.0,493.28,392.61
2016,3,14,14,45,340.0,253.0,2.95,15.0,457.5,553.35,443.16
2016,3,14,15,0,472.0,207.0,3.0,15.0,482.0,605.37,486.38
2016,3,14,15,15,584.5,167.0,2.95,14.5,481.5,631.24,509.68
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,651.62,528.43
2016,3,14,15,45,668.5,120.5,2.9,14.0,434.0,599.89,488.84
2016,3,14,16,0,640.0,114.0,2.9,14.0,387.0,548.21,448.85
2016,3,14,16,15,597.5,107.0,2.65,13.5,337.0,488.1,401.17
2016,3,14,16,30,555.0,100.0,2.4,13.0,287.0,429.93,353.82
2016,3,14,16,45,494.5,90.5,2.15,12.5,236.0,360.81,296.34
2016,3,14,17,0,434.0,81.0,1.9,12.0,185.0,299.01,243.36
2016,3,14,17,15,346.0,67.5,1.8,11.5,137.5,226.92,181.22
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,163.65,125.82
2016,3,14,17,45,148.0,35.0,1.65,10.5,53.5,96.73,65.86
2016,3,14,18,0,38.0,16.0,1.6,10.0,17.0,29.46,0.0
2016,3,14,18,15,19.0,8.0,1.6,10.0,8.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,8.0,13.0,11.8,0.0
2016,3,15,6,45,189.5,28.0,1.15,9.0,49.5,21.67,11.15
2016,3,15,7,0,329.0,44.0,1.2,10.0,86.0,34.24,24.54
2016,3,15,7,15,420.0,54.5,1.25,10.5,134.5,57.92,34.07
2016,3,15,7,30,511.0,65.0,1.3,11.0,183.0,102.24,60.67
2016,3,15,7,45,578.5,71.0,1.4,11.5,235.5,149.3,96.15
2016,3,15,8,0,646.0,77.0,1.5,12.0,288.0,203.87,141.62
2016,3,15,8,15,685.5,82.0,1.6,12.5,338.5,257.21,188.79
2016,3,15,8,30,725.0,87.0,1.7,13.0,389.0,314.19,239.06
2016,3,15,8,45,757.0,90.0,1.8,13.5,438.0,371.2,288.76
2016,3,15,9,0,789.0,93.0,1.9,14.0,487.0,428.72,337.68
2016,3,15,9,15,808.5,96.0,1.95,14.0,530.5,482.09,382.69
2016,3,15,9,30,828.0,99.0,2.0,14.0,574.0,535.72,426.66
2016,3,15,9,45,844.5,100.5,2.15,14.5,613.0,586.1,466.63
2016,3,15,10,0,861.0,102.0,2.3,15.0,652.0,635.85,505.1
2016,3,15,10,15,871.0,104.0,2.35,15.0,683.5,680.05,539.01
2016,3,15,10,30,881.0,106.0,2.4,15.0,715.0,723.01,570.82
2016,3,15,10,45,889.5,106.5,2.5,15.5,739.5,761.43,596.97
2016,3,15,11,0,898.0,107.0,2.6,16.0,764.0,797.59,621.31
2016,3,15,11,15,902.5,108.0,2.65,16.0,781.0,828.65,642.76
2016,3,15,11,30,907.0,109.0,2.7,16.0,798.0,856.86,662.21
2016,3,15,11,45,910.0,109.0,2.75,16.5,807.0,879.79,676.74
2016,3,15,12,0,913.0,109.0,2.8,17.0,816.0,899.54,689.12
2016,3,15,12,15,913.0,109.0,2.85,17.0,816.5,913.39,698.81
2016,3,15,12,30,913.0,109.0,2.9,17.0,817.0,923.81,706.31
2016,3,15,12,45,916.0,106.0,2.95,17.0,810.5,930.2,711.2
2016,3,15,13,0,919.0,103.0,3.0,17.0,804.0,933.06,713.84
2016,3,15,13,15,915.0,102.0,3.0,17.0,788.5,928.29,711.02
2016,3,15,13,30,911.0,101.0,3.0,17.0,773.0,920.0,705.98
2016,3,15,13,45,905.5,99.5,3.0,17.0,749.5,906.4,697.4
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,889.46,686.64
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,866.34,671.29
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,840.24,653.93
2016,3,15,14,45,869.5,92.5,2.9,17.0,628.0,807.43,632.08
2016,3,15,15,0,857.0,90.0,2.9,17.0,591.0,776.89,611.8
2016,3,15,15,15,839.5,87.5,2.7,16.5,548.0,735.55,583.46
2016,3,15,15,30,822.0,85.0,2.5,16.0,505.0,692.55,553.63
2016,3,15,15,45,798.0,81.0,2.4,16.0,457.5,642.06,517.11
2016,3,15,16,0,774.0,77.0,2.3,16.0,410.0,590.98,477.93
2016,3,15,16,15,740.0,73.0,2.0,15.5,359.5,533.69,432.89
2016,3,15,16,30,706.0,69.0,1.7,15.0,309.0,477.35,387.3
2016,3,15,16,45,657.0,63.0,1.45,14.5,257.0,414.88,335.61
2016,3,15,17,0,608.0,57.0,1.2,14.0,205.0,353.56,283.23
2016,3,15,17,15,527.0,48.5,1.2,13.0,155.0,280.23,220.96
2016,3,15,17,30,446.0,40.0,1.2,12.0,105.0,214.52,163.22
2016,3,15,17,45,308.5,28.0,1.2,11.5,64.0,136.6,93.34
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,65.73,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,24.02,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,52.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,104.0,13.0,0.9,10.0,17.0,12.78,0.0
2016,3,16,6,45,252.0,26.5,0.95,10.5,55.5,20.28,10.58
2016,3,16,7,0,400.0,40.0,1.0,11.0,94.0,30.0,20.82
2016,3,16,7,15,488.0,49.5,1.2,11.5,144.0,57.64,31.17
2016,3,16,7,30,576.0,59.0,1.4,12.0,194.0,105.13,59.9
2016,3,16,7,45,632.0,65.0,1.6,12.5,246.5,154.49,97.95
2016,3,16,8,0,688.0,71.0,1.8,13.0,299.0,209.93,144.96
2016,3,16,8,15,725.5,76.0,1.9,13.5,351.0,266.96,195.48
2016,3,16,8,30,763.0,81.0,2.0,14.0,403.0,325.4,247.11
2016,3,16,8,45,789.5,84.5,2.1,14.5,452.0,381.27,296.09
2016,3,16,9,0,816.0,88.0,2.2,15.0,501.0,438.67,345.0
2016,3,16,9,15,835.5,91.0,2.25,15.5,545.0,493.42,390.34
2016,3,16,9,30,855.0,94.0,2.3,16.0,589.0,548.36,434.38
2016,3,16,9,45,869.0,96.0,2.35,16.5,627.5,599.03,473.87
2016,3,16,10,0,883.0,98.0,2.4,17.0,666.0,648.41,511.26
2016,3,16,10,15,893.0,100.0,2.4,17.0,698.5,693.93,545.55
2016,3,16,10,30,903.0,102.0,2.4,17.0,731.0,737.69,576.86
2016,3,16,10,45,910.0,103.0,2.45,17.5,755.5,776.23,602.43
2016,3,16,11,0,917.0,104.0,2.5,18.0,780.0,812.36,626.08
2016,3,16,11,15,921.5,105.0,2.5,18.0,797.0,843.89,647.2
2016,3,16,11,30,926.0,106.0,2.5,18.0,814.0,872.52,666.27
2016,3,16,11,45,928.5,106.0,2.55,18.5,822.5,895.37,680.49
2016,3,16,12,0,931.0,106.0,2.6,19.0,831.0,914.94,692.54
2016,3,16,12,15,930.5,106.0,2.6,19.0,831.0,928.53,701.5
2016,3,16,12,30,930.0,106.0,2.6,19.0,831.0,938.6,708.25
2016,3,16,12,45,933.5,102.5,2.6,19.0,824.5,944.93,712.64
2016,3,16,13,0,937.0,99.0,2.6,19.0,818.0,947.66,714.77
2016,3,16,13,15,932.5,98.5,2.6,19.0,801.5,942.85,711.99
2016,3,16,13,30,928.0,98.0,2.6,19.0,785.0,934.48,707.0
2016,3,16,13,45,921.5,96.5,2.6,19.5,761.0,919.75,696.52
2016,3,16,14,0,915.0,95.0,2.6,20.0,737.0,901.64,683.93
2016,3,16,14,15,905.0,93.5,2.55,19.5,705.5,877.31,669.34
2016,3,16,14,30,895.0,92.0,2.5,19.0,674.0,850.0,652.71
2016,3,16,14,45,881.5,89.5,2.5,19.0,636.0,815.95,630.45
2016,3,16,15,0,868.0,87.0,2.5,19.0,598.0,779.49,606.36
2016,3,16,15,15,850.0,84.5,2.35,19.0,554.5,742.0,580.37
2016,3,16,15,30,832.0,82.0,2.2,19.0,511.0,698.2,549.61
2016,3,16,15,45,807.5,78.5,2.05,19.0,462.5,647.47,513.46
2016,3,16,16,0,783.0,75.0,1.9,19.0,414.0,596.17,474.62
2016,3,16,16,15,748.5,71.0,1.65,18.0,363.0,538.1,430.72
2016,3,16,16,30,714.0,67.0,1.4,17.0,312.0,481.03,386.1
2016,3,16,16,45,664.0,61.5,1.2,16.5,260.0,417.94,334.72
2016,3,16,17,0,614.0,56.0,1.0,16.0,208.0,356.29,282.83
2016,3,16,17,15,535.0,48.0,1.0,15.5,157.5,283.85,221.6
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,218.81,164.79
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,140.46,95.94
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,69.6,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,25.38,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,81.0,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,162.0,14.0,1.0,12.0,20.0,10.64,0.0
2016,3,17,6,45,307.0,26.5,1.05,12.5,61.0,20.01,10.67
2016,3,17,7,0,452.0,39.0,1.1,13.0,102.0,28.77,19.62
2016,3,17,7,15,535.5,47.0,1.15,13.5,153.0,59.48,30.3
2016,3,17,7,30,619.0,55.0,1.2,14.0,204.0,108.28,59.99
2016,3,17,7,45,671.0,61.0,1.3,14.5,257.0,161.74,101.6
2016,3,17,8,0,723.0,67.0,1.4,15.0,310.0,218.53,149.7
2016,3,17,8,15,758.5,71.0,1.45,15.5,362.0,274.19,198.83
2016,3,17,8,30,794.0,75.0,1.5,16.0,414.0,332.95,250.26
2016,3,17,8,45,819.0,78.5,1.6,17.0,463.5,389.97,299.05
2016,3,17,9,0,844.0,82.0,1.7,18.0,513.0,448.29,347.29
2016,3,17,9,15,862.0,84.5,1.65,18.5,557.5,503.24,391.52
2016,3,17,9,30,880.0,87.0,1.6,19.0,602.0,558.63,434.4
2016,3,17,9,45,893.0,89.5,1.6,19.5,640.5,609.96,473.03
2016,3,17,10,0,906.0,92.0,1.6,20.0,679.0,660.2,509.61
2016,3,17,10,15,915.0,93.5,1.55,20.0,711.0,705.44,542.18
2016,3,17,10,30,924.0,95.0,1.5,20.0,743.0,748.76,571.07
2016,3,17,10,45,930.5,96.5,1.45,20.5,767.5,788.1,595.28
2016,3,17,11,0,937.0,98.0,1.4,21.0,792.0,824.93,617.4
2016,3,17,11,15,940.5,98.5,1.3,21.0,808.5,855.64,635.66
2016,3,17,11,30,944.0,99.0,1.2,21.0,825.0,883.3,651.7
2016,3,17,11,45,945.5,99.5,1.2,21.5,833.5,906.11,664.63
2016,3,17,12,0,947.0,100.0,1.2,22.0,842.0,925.55,675.42
2016,3,17,12,15,946.5,100.0,1.2,22.0,842.0,939.25,683.9
2016,3,17,12,30,946.0,100.0,1.2,22.0,842.0,949.38,690.27
2016,3,17,12,45,944.0,100.0,1.2,22.0,834.0,954.55,693.64
2016,3,17,13,0,942.0,100.0,1.2,22.0,826.0,956.08,694.88
2016,3,17,13,15,937.5,99.0,1.2,22.0,809.5,950.65,691.87
2016,3,17,13,30,933.0,98.0,1.2,22.0,793.0,941.62,686.78
2016,3,17,13,45,925.5,97.0,1.25,22.5,768.5,926.42,677.35
2016,3,17,14,0,918.0,96.0,1.3,23.0,744.0,907.86,665.88
2016,3,17,14,15,908.5,94.5,1.3,22.5,712.5,883.82,652.7
2016,3,17,14,30,899.0,93.0,1.3,22.0,681.0,856.77,637.52
2016,3,17,14,45,885.0,91.0,1.3,22.0,642.5,822.69,616.34
2016,3,17,15,0,871.0,89.0,1.3,22.0,604.0,786.22,593.43
2016,3,17,15,15,853.0,86.5,1.25,22.0,560.5,748.57,568.93
2016,3,17,15,30,835.0,84.0,1.2,22.0,517.0,704.56,539.76
2016,3,17,15,45,809.5,81.0,1.2,22.0,468.5,653.5,505.67
2016,3,17,16,0,784.0,78.0,1.2,22.0,420.0,601.93,468.78
2016,3,17,16,15,750.0,73.5,1.1,21.0,368.5,543.42,426.45
2016,3,17,16,30,716.0,69.0,1.0,20.0,317.0,485.85,383.23
2016,3,17,16,45,666.0,63.0,0.95,19.5,264.5,422.01,333.02
2016,3,17,17,0,616.0,57.0,0.9,19.0,212.0,359.52,281.96
2016,3,17,17,15,537.5,49.0,0.95,18.0,161.0,286.98,222.1
2016,3,17,17,30,459.0,41.0,1.0,17.0,110.0,221.78,166.2
2016,3,17,17,45,325.0,29.0,1.05,16.5,68.0,143.55,98.4
2016,3,17,18,0,191.0,17.0,1.1,16.0,26.0,73.17,0.0
2016,3,17,18,15,95.5,8.5,1.1,15.5,13.0,26.67,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,83.0,8.0,1.3,10.5,11.5,7.86,0.0
2016,3,18,6,30,166.0,16.0,1.5,11.0,23.0,12.31,0.0
2016,3,18,6,45,303.5,29.0,1.75,12.0,64.0,22.09,12.71
2016,3,18,7,0,441.0,42.0,2.0,13.0,105.0,31.21,21.81
2016,3,18,7,15,523.0,50.0,2.0,13.0,156.0,63.86,33.5
2016,3,18,7,30,605.0,58.0,2.0,13.0,207.0,112.12,63.86
2016,3,18,7,45,302.5,76.5,2.0,13.5,151.0,116.39,80.24
2016,3,18,8,0,0.0,95.0,2.0,14.0,95.0,90.84,71.61
2016,3,18,8,15,53.0,139.0,1.95,14.0,162.0,145.56,115.64
2016,3,18,8,30,106.0,183.0,1.9,14.0,229.0,206.7,164.79
2016,3,18,8,45,56.0,177.5,1.9,14.5,202.0,190.47,152.06
2016,3,18,9,0,6.0,172.0,1.9,15.0,175.0,167.71,133.41
2016,3,18,9,15,47.0,217.5,1.9,15.0,245.0,231.81,184.91
2016,3,18,9,30,88.0,263.0,1.9,15.0,315.0,300.7,239.26
2016,3,18,9,45,116.5,285.0,1.9,15.5,358.5,345.41,273.45
2016,3,18,10,0,145.0,307.0,1.9,16.0,402.0,391.75,308.52
2016,3,18,10,15,261.0,304.0,1.9,16.0,485.0,476.88,374.81
2016,3,18,10,30,377.0,301.0,1.9,16.0,568.0,568.25,444.29
2016,3,18,10,45,544.0,247.0,1.9,16.5,645.5,657.51,511.66
2016,3,18,11,0,711.0,193.0,1.9,17.0,723.0,753.86,582.38
2016,3,18,11,15,817.0,151.5,1.85,17.0,773.5,817.15,625.8
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,880.6,667.7
2016,3,18,11,45,784.0,176.5,1.8,17.0,787.5,858.21,651.41
2016,3,18,12,0,645.0,243.0,1.8,17.0,751.0,822.14,625.11
2016,3,18,12,15,609.0,257.5,1.8,17.0,737.5,816.39,620.7
2016,3,18,12,30,573.0,272.0,1.8,17.0,724.0,806.23,612.96
2016,3,18,12,45,617.5,250.5,1.85,17.5,733.0,831.29,631.18
2016,3,18,13,0,662.0,229.0,1.9,18.0,742.0,852.7,646.52
2016,3,18,13,15,656.0,225.0,1.9,18.0,725.0,843.93,640.74
2016,3,18,13,30,650.0,221.0,1.9,18.0,708.0,832.46,633.49
2016,3,18,13,45,653.0,210.5,1.95,18.0,686.5,819.54,626.09
2016,3,18,14,0,656.0,200.0,2.0,18.0,665.0,803.82,616.74
2016,3,18,14,15,671.5,182.5,2.05,17.5,641.0,788.52,608.9
2016,3,18,14,30,687.0,165.0,2.1,17.0,617.0,769.81,598.46
2016,3,18,14,45,682.5,154.0,2.15,17.0,582.0,738.52,577.86
2016,3,18,15,0,678.0,143.0,2.2,17.0,547.0,704.88,555.46
2016,3,18,15,15,646.5,144.5,2.2,16.5,507.0,662.45,526.06
2016,3,18,15,30,615.0,146.0,2.2,16.0,467.0,619.66,495.58
2016,3,18,15,45,559.5,140.0,2.2,16.0,411.5,549.16,442.62
2016,3,18,16,0,504.0,134.0,2.2,16.0,356.0,485.01,393.31
2016,3,18,16,15,462.5,127.5,2.0,15.5,312.5,431.86,351.63
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,381.13,310.79
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,327.78,267.04
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,276.47,223.65
2016,3,18,17,15,309.0,71.0,1.3,13.0,137.0,217.94,173.75
2016,3,18,17,30,257.0,54.0,1.2,12.0,94.0,164.38,126.89
2016,3,18,17,45,128.5,38.5,1.1,11.5,58.5,89.78,63.41
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,23.85,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,16.35,0.0
2016,3,19,6,45,59.5,35.5,1.35,11.5,44.5,31.0,20.51
2016,3,19,7,0,119.0,54.0,1.5,12.0,72.0,43.62,32.91
2016,3,19,7,15,146.0,75.5,1.55,12.5,106.0,71.05,50.37
2016,3,19,7,30,173.0,97.0,1.6,13.0,140.0,103.43,74.95
2016,3,19,7,45,195.5,116.5,1.65,13.5,176.0,136.74,101.88
2016,3,19,8,0,218.0,136.0,1.7,14.0,212.0,172.7,131.74
2016,3,19,8,15,406.0,124.0,1.75,14.5,292.0,228.26,173.34
2016,3,19,8,30,594.0,112.0,1.8,15.0,372.0,305.52,234.61
2016,3,19,8,45,480.0,157.0,1.85,15.5,382.5,336.41,263.47
2016,3,19,9,0,366.0,202.0,1.9,16.0,393.0,355.18,280.41
2016,3,19,9,15,594.5,148.5,1.9,16.0,488.5,439.21,347.73
2016,3,19,9,30,823.0,95.0,1.9,16.0,584.0,542.1,429.03
2016,3,19,9,45,689.5,153.0,1.95,16.5,580.5,559.4,440.93
2016,3,19,10,0,556.0,211.0,2.0,17.0,577.0,562.53,441.46
2016,3,19,10,15,707.0,159.5,2.0,17.0,647.5,639.59,501.5
2016,3,19,10,30,858.0,108.0,2.0,17.0,718.0,721.82,562.82
2016,3,19,10,45,746.5,167.5,2.05,17.5,711.0,732.44,567.5
2016,3,19,11,0,635.0,227.0,2.1,18.0,704.0,731.29,563.06
2016,3,19,11,15,650.0,222.0,2.1,18.0,719.0,758.81,582.97
2016,3,19,11,30,665.0,217.0,2.1,18.0,734.0,784.76,601.35
2016,3,19,11,45,775.5,165.0,2.15,18.0,774.5,839.28,640.14
2016,3,19,12,0,886.0,113.0,2.2,18.0,815.0,892.38,676.25
2016,3,19,12,15,725.5,195.0,2.2,18.0,770.0,857.16,651.56
2016,3,19,12,30,565.0,277.0,2.2,18.0,725.0,806.03,613.2
2016,3,19,12,45,532.5,284.0,2.2,18.0,703.0,789.81,601.89
2016,3,19,13,0,500.0,291.0,2.2,18.0,681.0,771.17,588.53
2016,3,19,13,15,513.0,275.0,2.2,18.0,668.0,767.17,586.98
2016,3,19,13,30,526.0,259.0,2.2,18.0,655.0,760.76,583.67
2016,3,19,13,45,522.5,252.5,2.2,18.0,635.5,747.39,574.94
2016,3,19,14,0,519.0,246.0,2.2,18.0,616.0,731.93,564.79
2016,3,19,14,15,480.0,251.0,2.15,18.0,582.0,696.41,539.04
2016,3,19,14,30,441.0,256.0,2.1,18.0,548.0,660.38,512.9
2016,3,19,14,45,439.5,240.5,2.1,18.0,518.0,632.81,494.23
2016,3,19,15,0,438.0,225.0,2.1,18.0,488.0,603.57,474.05
2016,3,19,15,15,348.5,225.0,2.1,17.5,424.5,514.89,408.29
2016,3,19,15,30,259.0,225.0,2.1,17.0,361.0,439.82,351.23
2016,3,19,15,45,351.0,186.5,2.15,17.0,353.0,451.04,363.21
2016,3,19,16,0,443.0,148.0,2.2,17.0,345.0,462.31,373.91
2016,3,19,16,15,421.5,134.5,2.15,16.5,303.5,415.84,337.81
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,370.13,301.59
2016,3,19,16,45,377.5,103.5,2.05,15.5,219.5,320.38,261.03
2016,3,19,17,0,355.0,86.0,2.0,15.0,177.0,271.95,220.17
2016,3,19,17,15,311.5,69.0,1.85,14.5,135.5,217.03,172.72
2016,3,19,17,30,268.0,52.0,1.7,14.0,94.0,166.14,127.71
2016,3,19,17,45,188.5,35.5,1.6,13.5,59.5,109.33,77.57
2016,3,19,18,0,109.0,19.0,1.5,13.0,25.0,55.42,9.89
2016,3,19,18,15,54.5,9.5,1.45,12.5,12.5,19.95,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,16.41,0.0
2016,3,20,6,45,36.5,36.5,1.65,13.0,42.0,31.88,21.38
2016,3,20,7,0,73.0,56.0,1.9,14.0,67.0,47.76,36.32
2016,3,20,7,15,90.5,78.0,2.0,14.5,97.5,73.16,53.34
2016,3,20,7,30,108.0,100.0,2.1,15.0,128.0,101.47,75.54
2016,3,20,7,45,120.0,121.5,2.25,15.5,159.0,130.74,99.45
2016,3,20,8,0,132.0,143.0,2.4,16.0,190.0,161.55,124.92
2016,3,20,8,15,260.0,151.0,2.45,16.0,260.5,213.79,165.04
2016,3,20,8,30,388.0,159.0,2.5,16.0,331.0,280.64,218.39
2016,3,20,8,45,328.0,191.0,2.65,16.5,347.5,310.08,244.27
2016,3,20,9,0,268.0,223.0,2.8,17.0,364.0,332.38,263.07
2016,3,20,9,15,371.5,219.0,2.9,17.0,432.0,395.94,314.06
2016,3,20,9,30,475.0,215.0,3.0,17.0,500.0,469.78,372.68
2016,3,20,9,45,653.0,162.5,3.15,17.5,580.0,549.7,436.15
2016,3,20,10,0,831.0,110.0,3.3,18.0,660.0,641.28,507.65
2016,3,20,10,15,443.5,212.5,3.4,18.0,507.5,514.91,407.55
2016,3,20,10,30,56.0,315.0,3.5,18.0,355.0,349.53,273.02
2016,3,20,10,45,29.5,248.0,3.65,18.5,269.5,266.29,208.07
2016,3,20,11,0,3.0,181.0,3.8,19.0,184.0,178.32,137.96
2016,3,20,11,15,1.5,162.0,3.9,18.5,163.5,158.7,122.65
2016,3,20,11,30,0.0,143.0,4.0,18.0,143.0,138.96,107.03
2016,3,20,11,45,0.0,138.0,4.1,18.0,138.0,134.12,103.14
2016,3,20,12,0,0.0,133.0,4.2,18.0,133.0,129.27,99.24
2016,3,20,12,15,95.0,264.0,4.25,18.0,339.5,355.8,280.82
2016,3,20,12,30,190.0,395.0,4.3,18.0,546.0,580.78,451.9
2016,3,20,12,45,95.0,229.5,4.35,18.0,305.0,323.5,255.19
2016,3,20,13,0,0.0,64.0,4.4,18.0,64.0,61.97,44.92
2016,3,20,13,15,0.0,73.5,4.35,18.0,73.5,71.17,52.58
2016,3,20,13,30,0.0,83.0,4.3,18.0,83.0,80.38,60.1
2016,3,20,13,45,0.0,72.5,4.3,18.0,72.5,70.19,51.88
2016,3,20,14,0,0.0,62.0,4.3,18.0,62.0,60.0,43.65
2016,3,20,14,15,0.0,51.5,4.2,17.5,51.5,49.82,35.47
2016,3,20,14,30,0.0,41.0,4.1,17.0,41.0,39.65,27.23
2016,3,20,14,45,0.0,38.5,4.05,17.0,38.5,37.22,25.29
2016,3,20,15,0,0.0,36.0,4.0,17.0,36.0,34.79,23.35
2016,3,20,15,15,0.0,28.5,3.85,16.5,28.5,27.53,17.42
2016,3,20,15,30,0.0,21.0,3.7,16.0,21.0,20.28,11.43
2016,3,20,15,45,100.5,104.5,3.55,16.0,149.5,180.08,147.26
2016,3,20,16,0,201.0,188.0,3.4,16.0,278.0,336.03,274.63
2016,3,20,16,15,192.0,166.5,3.15,15.5,244.5,299.32,244.98
2016,3,20,16,30,183.0,145.0,2.9,15.0,211.0,262.85,215.55
2016,3,20,16,45,169.0,123.0,2.7,15.0,176.5,223.56,182.72
2016,3,20,17,0,155.0,101.0,2.5,15.0,142.0,185.17,149.95
2016,3,20,17,15,132.0,79.5,2.3,15.0,109.0,144.66,114.82
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,106.07,80.95
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,63.98,44.53
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,22.23,3.19
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,10.42,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,44.0,12.0,1.3,11.5,14.5,11.8,0.0
2016,3,21,6,30,88.0,24.0,1.5,12.0,29.0,20.09,3.92
2016,3,21,6,45,193.5,41.5,1.75,12.5,68.0,32.0,21.75
2016,3,21,7,0,299.0,59.0,2.0,13.0,107.0,44.94,34.07
2016,3,21,7,15,375.0,71.5,2.15,13.0,154.5,80.46,50.2
2016,3,21,7,30,451.0,84.0,2.3,13.0,202.0,124.72,80.71
2016,3,21,7,45,537.5,81.5,2.5,13.5,252.0,166.22,112.35
2016,3,21,8,0,624.0,79.0,2.7,14.0,302.0,216.63,154.33
2016,3,21,8,15,623.0,93.0,2.8,14.0,344.0,266.28,199.97
2016,3,21,8,30,622.0,107.0,2.9,14.0,386.0,315.25,244.43
2016,3,21,8,45,482.0,159.5,3.05,14.0,389.5,343.39,272.33
2016,3,21,9,0,342.0,212.0,3.2,14.0,393.0,356.6,285.54
2016,3,21,9,15,504.5,180.5,3.35,14.0,472.5,428.27,344.36
2016,3,21,9,30,667.0,149.0,3.5,14.0,552.0,514.77,414.7
2016,3,21,9,45,743.0,136.0,3.65,14.5,610.5,579.8,466.28
2016,3,21,10,0,819.0,123.0,3.8,15.0,669.0,649.68,520.68
2016,3,21,10,15,830.0,125.0,3.9,15.0,700.5,693.82,554.83
2016,3,21,10,30,841.0,127.0,4.0,15.0,732.0,736.44,586.91
2016,3,21,10,45,422.5,155.5,4.1,15.5,459.5,481.77,388.68
2016,3,21,11,0,4.0,184.0,4.2,16.0,187.0,182.04,142.29
2016,3,21,11,15,2.5,173.5,4.35,16.0,175.5,170.79,133.61
2016,3,21,11,30,1.0,163.0,4.5,16.0,164.0,159.41,124.37
2016,3,21,11,45,9.0,222.0,4.65,16.0,229.5,224.68,176.74
2016,3,21,12,0,17.0,281.0,4.8,16.0,295.0,290.99,229.17
2016,3,21,12,15,17.0,281.0,4.9,16.0,295.5,291.65,229.6
2016,3,21,12,30,17.0,281.0,5.0,16.0,296.0,292.25,230.17
2016,3,21,12,45,8.5,159.0,5.1,16.0,166.5,162.8,127.36
2016,3,21,13,0,0.0,37.0,5.2,16.0,37.0,35.81,23.9
2016,3,21,13,15,0.0,36.5,5.1,16.0,36.5,35.32,23.55
2016,3,21,13,30,0.0,36.0,5.0,16.0,36.0,34.83,23.18
2016,3,21,13,45,0.0,34.5,4.95,16.0,34.5,33.38,22.0
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,31.92,20.84
2016,3,21,14,15,0.0,39.5,4.8,16.0,39.5,38.2,26.09
2016,3,21,14,30,0.0,46.0,4.7,16.0,46.0,44.49,31.35
2016,3,21,14,45,0.5,110.0,4.6,16.0,110.5,107.27,83.25
2016,3,21,15,0,1.0,174.0,4.5,16.0,175.0,172.64,136.73
2016,3,21,15,15,0.5,122.0,4.35,15.5,122.5,119.49,93.77
2016,3,21,15,30,0.0,70.0,4.2,15.0,70.0,67.69,51.24
2016,3,21,15,45,0.0,43.5,4.1,15.0,43.5,42.03,29.88
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,16.41,8.29
2016,3,21,16,15,0.0,11.0,3.75,14.5,11.0,10.61,3.41
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,3,21,16,45,184.0,53.5,3.25,13.5,102.0,162.76,134.63
2016,3,21,17,0,368.0,102.0,3.0,13.0,199.0,297.26,243.94
2016,3,21,17,15,290.5,85.5,2.75,12.5,151.5,228.18,183.99
2016,3,21,17,30,213.0,69.0,2.5,12.0,104.0,162.52,127.12
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,106.6,77.72
2016,3,21,18,0,81.0,25.0,2.1,12.0,30.0,53.39,18.82
2016,3,21,18,15,40.5,12.5,2.0,11.5,15.0,20.3,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,18.0,11.8,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,36.0,18.7,5.51
2016,3,22,6,45,311.5,37.0,1.65,10.5,79.5,28.47,19.08
2016,3,22,7,0,442.0,50.0,1.9,11.0,123.0,40.0,30.05
2016,3,22,7,15,520.5,58.5,2.05,11.0,174.5,80.27,44.9
2016,3,22,7,30,599.0,67.0,2.2,11.0,226.0,129.76,79.0
2016,3,22,7,45,653.5,72.0,2.35,11.5,280.0,180.63,120.58
2016,3,22,8,0,708.0,77.0,2.5,12.0,334.0,237.36,169.95
2016,3,22,8,15,742.5,82.0,2.55,12.0,386.0,295.57,222.41
2016,3,22,8,30,777.0,87.0,2.6,12.0,438.0,354.71,275.34
2016,3,22,8,45,567.5,149.0,2.65,12.5,420.0,370.01,293.93
2016,3,22,9,0,358.0,211.0,2.7,13.0,402.0,364.3,292.08
2016,3,22,9,15,207.0,235.5,2.75,13.0,348.5,330.86,266.29
2016,3,22,9,30,56.0,260.0,2.8,13.0,295.0,281.43,225.67
2016,3,22,9,45,321.0,232.5,2.85,13.5,447.0,420.42,338.98
2016,3,22,10,0,586.0,205.0,2.9,14.0,599.0,582.11,465.89
2016,3,22,10,15,674.5,182.0,2.9,14.0,655.0,647.4,516.05
2016,3,22,10,30,763.0,159.0,2.9,14.0,711.0,715.81,568.35
2016,3,22,10,45,854.0,128.0,2.95,14.5,765.0,780.8,614.7
2016,3,22,11,0,945.0,97.0,3.0,15.0,819.0,846.71,659.82
2016,3,22,11,15,794.5,169.5,3.0,15.0,785.5,828.1,645.44
2016,3,22,11,30,644.0,242.0,3.0,15.0,752.0,798.78,622.24
2016,3,22,11,45,651.0,239.5,3.05,15.0,759.0,818.33,636.97
2016,3,22,12,0,658.0,237.0,3.1,15.0,766.0,835.66,649.72
2016,3,22,12,15,669.0,234.5,3.15,15.0,773.0,854.19,663.39
2016,3,22,12,30,680.0,232.0,3.2,15.0,780.0,870.31,675.37
2016,3,22,12,45,686.5,223.5,3.25,15.0,771.5,873.54,678.27
2016,3,22,13,0,693.0,215.0,3.3,15.0,763.0,873.94,679.17
2016,3,22,13,15,692.5,209.5,3.35,15.0,748.0,868.2,675.89
2016,3,22,13,30,692.0,204.0,3.4,15.0,733.0,859.6,670.73
2016,3,22,13,45,690.5,196.5,3.5,15.0,710.5,845.14,661.78
2016,3,22,14,0,689.0,189.0,3.6,15.0,688.0,827.89,650.9
2016,3,22,14,15,796.5,141.5,3.6,14.5,695.0,855.16,672.96
2016,3,22,14,30,904.0,94.0,3.6,14.0,702.0,873.15,688.19
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,839.7,665.53
2016,3,22,15,0,879.0,90.0,3.7,14.0,625.0,803.77,641.28
2016,3,22,15,15,862.0,87.5,3.6,14.0,581.0,766.16,614.89
2016,3,22,15,30,845.0,85.0,3.5,14.0,537.0,722.11,583.46
2016,3,22,15,45,820.5,82.0,3.45,14.0,488.5,670.83,546.42
2016,3,22,16,0,796.0,79.0,3.4,14.0,440.0,618.99,507.07
2016,3,22,16,15,763.5,75.0,3.15,13.5,388.0,560.89,461.43
2016,3,22,16,30,731.0,71.0,2.9,13.0,336.0,503.6,415.11
2016,3,22,16,45,683.0,66.0,2.65,13.0,283.0,440.47,361.9
2016,3,22,17,0,635.0,61.0,2.4,13.0,230.0,378.57,308.25
2016,3,22,17,15,560.0,53.5,2.15,12.5,178.5,306.16,245.32
2016,3,22,17,30,485.0,46.0,1.9,12.0,127.0,240.64,186.8
2016,3,22,17,45,357.5,34.5,1.7,11.5,82.5,162.03,117.89
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,93.62,41.03
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,34.23,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,12.0,1.2,8.5,14.5,11.8,0.0
2016,3,23,6,30,76.0,24.0,1.4,9.0,29.0,20.15,8.05
2016,3,23,6,45,134.5,43.0,1.6,9.5,62.0,35.19,25.17
2016,3,23,7,0,193.0,62.0,1.8,10.0,95.0,52.15,37.52
2016,3,23,7,15,225.0,81.5,1.9,10.5,133.0,84.56,58.8
2016,3,23,7,30,257.0,101.0,2.0,11.0,171.0,120.95,86.6
2016,3,23,7,45,284.5,118.0,2.15,11.5,210.5,158.18,117.28
2016,3,23,8,0,312.0,135.0,2.3,12.0,250.0,198.49,151.52
2016,3,23,8,15,368.5,146.5,2.35,12.5,301.0,244.31,189.8
2016,3,23,8,30,425.0,158.0,2.4,13.0,352.0,297.51,234.24
2016,3,23,8,45,467.0,166.5,2.5,13.5,401.0,347.64,276.13
2016,3,23,9,0,509.0,175.0,2.6,14.0,450.0,401.48,320.33
2016,3,23,9,15,539.5,180.0,2.65,14.5,492.0,449.51,359.15
2016,3,23,9,30,570.0,185.0,2.7,15.0,534.0,499.41,398.56
2016,3,23,9,45,646.0,171.0,2.8,15.5,589.5,561.07,446.85
2016,3,23,10,0,722.0,157.0,2.9,16.0,645.0,626.46,497.06
2016,3,23,10,15,819.5,130.5,2.9,16.0,709.0,698.1,552.02
2016,3,23,10,30,917.0,104.0,2.9,16.0,773.0,772.94,606.12
2016,3,23,10,45,843.5,138.0,2.9,16.5,768.5,785.9,612.88
2016,3,23,11,0,770.0,172.0,2.9,17.0,764.0,791.44,614.9
2016,3,23,11,15,788.0,169.0,2.85,17.0,785.0,824.9,637.72
2016,3,23,11,30,806.0,166.0,2.8,17.0,806.0,858.07,659.95
2016,3,23,11,45,784.0,179.5,2.75,17.5,807.0,873.96,668.78
2016,3,23,12,0,762.0,193.0,2.7,18.0,808.0,884.21,673.89
2016,3,23,12,15,699.0,224.0,2.7,18.0,788.5,872.29,665.51
2016,3,23,12,30,636.0,255.0,2.7,18.0,769.0,855.87,652.76
2016,3,23,12,45,632.5,253.0,2.7,18.0,759.5,856.52,653.62
2016,3,23,13,0,629.0,251.0,2.7,18.0,750.0,854.51,652.55
2016,3,23,13,15,649.0,235.0,2.65,18.0,741.5,856.94,655.11
2016,3,23,13,30,669.0,219.0,2.6,18.0,733.0,856.3,655.58
2016,3,23,13,45,672.0,208.5,2.6,18.0,711.0,842.97,647.05
2016,3,23,14,0,675.0,198.0,2.6,18.0,689.0,826.76,636.69
2016,3,23,14,15,678.0,185.0,2.55,17.5,661.0,805.02,623.36
2016,3,23,14,30,681.0,172.0,2.5,17.0,633.0,780.43,608.02
2016,3,23,14,45,669.5,163.5,2.5,17.0,595.5,745.98,584.74
2016,3,23,15,0,658.0,155.0,2.5,17.0,558.0,709.63,559.86
2016,3,23,15,15,728.5,129.0,2.4,17.0,546.0,715.04,565.07
2016,3,23,15,30,799.0,103.0,2.3,17.0,534.0,710.4,562.59
2016,3,23,15,45,774.5,98.5,2.2,17.0,485.0,658.99,525.59
2016,3,23,16,0,750.0,94.0,2.1,17.0,436.0,609.6,488.33
2016,3,23,16,15,714.5,89.0,1.85,16.5,384.5,550.41,442.85
2016,3,23,16,30,679.0,84.0,1.6,16.0,333.0,492.43,397.1
2016,3,23,16,45,627.0,77.5,1.4,15.5,279.5,425.8,343.41
