Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,575.0,71.0,1.2,15.0,226.0,362.77,290.94
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,290.38,230.54
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,225.14,174.22
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,148.49,108.33
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,82.37,39.83
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,29.95,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,12.78,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,20.13,9.11
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,30.32,20.89
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,46.85,30.03
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,86.32,50.35
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,134.38,84.45
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,183.44,125.0
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,237.24,171.65
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,291.05,219.1
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,348.06,268.65
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,402.01,314.98
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,455.91,359.78
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,508.41,402.93
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,561.37,445.35
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,608.64,481.3
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,654.08,514.87
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,683.0,535.95
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,707.78,553.59
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,745.88,579.98
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,782.18,604.47
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,811.42,624.8
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,838.38,643.01
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,858.5,656.82
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,875.91,668.89
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,888.78,677.57
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,898.81,684.44
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,928.28,703.82
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,952.8,719.64
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,947.53,716.34
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,944.46,714.95
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,929.9,705.84
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,912.05,694.68
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,887.34,680.15
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,859.78,663.62
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,825.57,641.06
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,789.18,616.84
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,745.98,588.3
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,701.35,558.31
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,647.24,518.82
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,591.49,476.39
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,532.61,431.19
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,475.09,385.78
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,411.12,334.06
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,350.24,283.18
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,279.71,223.2
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,215.31,167.06
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,146.99,107.56
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,86.57,45.02
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,31.51,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,14.25,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,22.51,11.76
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,33.2,23.58
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,51.77,32.83
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,92.31,54.33
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,141.33,89.61
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,191.6,131.4
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,246.76,179.31
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,300.65,227.0
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,357.52,276.56
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,413.25,324.34
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,472.53,373.68
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,525.62,417.31
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,578.72,459.71
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,628.33,497.72
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,677.17,534.12
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,720.81,566.33
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,763.23,595.61
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,800.2,619.59
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,834.68,641.6
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,865.09,661.84
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,892.66,680.09
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,914.92,693.87
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,934.01,705.56
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,947.13,714.18
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,956.84,720.67
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,963.65,724.48
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,966.91,726.05
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,961.35,722.79
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,952.28,717.4
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,938.13,709.16
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,920.61,698.73
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,896.54,684.77
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,869.52,668.76
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,836.39,647.14
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,800.76,623.64
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,763.39,599.53
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,719.59,570.4
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,667.4,533.82
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,614.89,495.16
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,557.63,451.43
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,503.26,408.55
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,435.11,353.55
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,370.94,299.95
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,300.28,239.98
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,236.3,183.91
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,158.28,116.49
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,91.66,50.95
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,33.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,12.78,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,19.81,10.17
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,25.84,17.05
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,44.75,23.92
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,88.3,46.5
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,141.42,85.39
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,193.76,129.46
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,250.57,179.46
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,305.94,229.57
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,363.66,281.08
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,419.36,329.49
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,477.17,378.08
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,530.81,421.81
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,584.16,463.89
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,633.02,501.43
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,680.36,536.78
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,723.98,568.02
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,765.62,596.68
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,802.24,620.57
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,836.18,642.35
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,865.65,661.78
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,892.16,679.11
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,914.11,693.64
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,932.8,706.04
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,945.52,714.48
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,954.74,720.71
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,955.81,720.2
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,953.34,717.5
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,864.37,656.84
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,762.11,581.54
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,743.79,569.63
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,723.86,555.9
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,700.52,540.89
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,675.87,524.8
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,734.2,573.21
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,773.78,603.93
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,702.24,554.07
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,630.89,502.53
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,611.74,490.3
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,584.0,470.69
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,519.79,421.06
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,456.99,371.44
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,391.44,318.4
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,328.47,265.96
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,262.69,209.94
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,203.53,158.33
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,135.7,100.0
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,77.8,44.96
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,27.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,11.57,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,23.35,13.39
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,31.5,22.02
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,53.74,31.18
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,95.84,54.34
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,146.03,91.45
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,198.31,135.58
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,255.39,185.65
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,311.01,235.7
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,371.02,288.75
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,426.73,336.87
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,482.9,383.87
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,489.01,390.26
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,473.39,377.58
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,525.16,418.16
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,579.52,459.84
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,649.17,514.24
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,723.59,571.36
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,758.22,596.58
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,790.54,620.1
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,848.38,661.53
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,905.67,701.31
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,927.98,716.5
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,947.1,729.81
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,961.12,739.06
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,971.73,746.08
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,978.72,751.07
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,982.16,753.78
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,941.81,726.22
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,897.54,696.07
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,882.4,686.46
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,864.46,674.71
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,843.29,661.96
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,818.84,646.83
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,769.13,611.91
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,719.03,576.28
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,695.54,561.44
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,667.5,542.71
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,607.11,496.65
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,548.41,450.78
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,454.21,375.44
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,373.15,309.03
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,308.48,255.18
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,256.26,210.48
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,204.41,165.79
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,156.18,123.38
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,102.54,76.77
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,51.45,30.24
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,20.64,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,11.84,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,24.02,14.5
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,29.8,20.88
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,54.7,29.52
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,100.8,55.57
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,156.68,98.38
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,211.49,145.83
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,271.08,199.5
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,328.62,252.73
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,388.33,307.14
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,446.22,358.37
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,506.12,409.61
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,560.99,456.23
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,615.43,501.23
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,610.24,495.01
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,585.97,472.73
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,690.16,557.28
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,803.63,643.22
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,794.07,634.91
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,772.46,616.09
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,759.67,604.1
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,742.19,588.35
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,758.25,600.49
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,772.62,611.18
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,780.74,616.88
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,786.86,621.18
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,825.8,651.76
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,864.2,681.54
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,857.44,676.36
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,848.03,669.64
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,833.61,659.73
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,816.63,648.01
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,793.74,631.91
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,768.44,614.05
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,755.35,606.17
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,737.77,594.76
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,701.15,568.2
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,661.47,539.15
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,613.97,503.04
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,565.74,465.66
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,306.77,256.19
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,62.82,48.13
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,245.33,205.3
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,383.6,314.87
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,311.57,251.86
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,246.14,193.94
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,171.36,128.49
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,108.92,68.67
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,39.59,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,12.56,0.0
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,25.63,16.21
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,31.31,22.34
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,57.96,31.74
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,103.24,58.14
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,155.95,98.25
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,211.77,145.75
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,270.73,197.69
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,328.24,249.6
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,388.0,302.44
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,445.34,351.66
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,505.09,401.13
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,560.17,445.25
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,614.84,487.52
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,665.62,525.56
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,715.12,561.48
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,760.59,592.61
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,803.99,621.92
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,842.78,648.21
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,878.89,672.56
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,909.44,693.04
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,936.86,711.44
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,958.37,725.1
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,976.39,736.51
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,989.42,745.53
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,998.79,752.3
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,1001.77,754.96
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,1001.04,755.35
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,995.09,751.9
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,985.52,746.19
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,968.83,736.33
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,948.8,724.29
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,923.5,709.11
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,895.18,691.85
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,859.29,668.35
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,821.17,643.15
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,783.06,617.38
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,738.47,586.65
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,686.81,550.33
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,634.64,512.24
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,576.02,467.4
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,518.15,421.86
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,454.97,370.63
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,392.79,318.58
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,321.84,258.68
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,257.11,202.04
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,181.14,135.77
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,117.54,75.63
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,42.96,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,14.33,0.0
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,28.45,18.83
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,37.55,27.92
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,66.38,39.83
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,109.31,66.19
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,160.03,105.13
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,211.23,148.89
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,267.36,198.23
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,322.61,247.75
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,380.61,298.79
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,437.63,347.36
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,494.28,394.21
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,547.49,437.92
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,600.61,480.41
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,650.64,518.6
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,699.83,555.15
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,743.05,586.67
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,785.06,616.09
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,822.34,640.75
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,857.25,663.55
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,887.17,683.6
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,914.19,701.64
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,935.46,714.82
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,953.49,725.86
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,965.8,734.03
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,974.67,740.04
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,979.37,743.38
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,980.55,744.51
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,974.66,741.02
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,965.31,735.38
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,949.72,726.04
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,930.88,714.58
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,905.71,698.38
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,877.65,680.2
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,848.49,661.21
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,811.77,636.73
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,768.85,608.73
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,724.36,579.13
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,673.76,543.59
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,622.63,505.87
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,566.69,463.32
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,509.66,418.57
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,444.82,365.99
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,383.07,314.08
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,312.9,253.47
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,249.02,196.71
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,174.46,131.45
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,112.08,73.62
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,47.27,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,14.66,1.23
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,29.14,19.44
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,39.09,29.17
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,71.14,42.84
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,92.92,64.42
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,90.92,72.58
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,109.04,87.68
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,127.27,102.54
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,167.43,135.05
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,209.05,168.55
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,235.02,188.94
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,261.55,209.52
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,375.47,300.75
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,510.92,406.33
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,604.19,478.71
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,710.25,559.3
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,754.25,589.72
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,796.27,618.73
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,834.23,643.88
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,869.75,667.18
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,899.35,687.15
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,925.94,705.1
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,947.9,719.06
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,966.56,730.86
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,979.13,740.03
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,988.15,746.99
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,993.63,752.13
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,995.46,754.95
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,989.31,751.67
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,979.57,746.15
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,964.02,737.12
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,945.1,725.84
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,920.61,711.72
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,893.1,695.4
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,858.95,672.96
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,822.39,648.63
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,780.59,621.16
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,741.36,595.21
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,690.96,559.32
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,639.95,521.92
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,582.61,477.74
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,525.86,432.69
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,460.65,379.48
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,400.34,328.39
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,330.52,267.71
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,266.53,210.45
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,191.27,144.12
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,127.83,85.06
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,54.51,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,13.34,2.18
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,27.54,18.29
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,34.48,25.18
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,69.44,38.79
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,114.75,67.7
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,167.04,109.04
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,219.8,154.94
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,276.93,205.8
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,334.54,257.19
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,392.35,307.69
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,448.08,355.31
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,504.75,402.13
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,503.41,401.63
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,477.25,379.75
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,585.06,465.88
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,709.44,561.69
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,753.11,591.38
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,794.83,619.74
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,831.82,643.6
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,866.31,665.48
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,896.52,685.08
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,923.77,702.58
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,945.12,716.03
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,963.17,727.32
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,975.49,734.82
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,984.31,740.13
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,988.47,741.65
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,989.05,740.98
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,982.9,737.4
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,973.22,731.67
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,958.62,723.34
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,940.66,712.85
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,915.91,697.29
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,888.21,679.76
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,855.07,658.85
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,819.48,636.05
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,781.59,612.16
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,737.22,583.2
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,687.49,549.01
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,637.01,513.11
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,579.63,470.0
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,522.9,425.99
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,460.99,376.4
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,400.03,325.73
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,330.42,266.48
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,266.52,210.21
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,192.66,145.28
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,130.12,87.62
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,55.81,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,14.5,4.06
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,30.1,20.7
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,38.78,29.12
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,75.76,44.72
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,113.42,79.67
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,128.88,101.51
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,155.62,123.4
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,183.5,145.98
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,226.75,179.93
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,277.26,219.52
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,373.63,293.39
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,499.9,389.09
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,552.47,428.23
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,605.96,467.37
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,653.57,500.91
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,699.69,532.39
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,742.59,561.62
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,783.88,588.15
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,820.06,610.72
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,853.97,631.66
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,882.75,650.35
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,908.82,667.35
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,930.76,681.31
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,949.77,693.44
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,961.32,701.39
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,969.56,707.43
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,976.73,713.74
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,974.81,714.3
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,916.24,677.37
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,843.76,628.44
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,890.77,665.22
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,923.95,688.84
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,855.72,644.29
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,784.92,597.33
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,720.1,552.61
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,660.33,510.31
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,691.38,537.91
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,708.88,554.3
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,627.86,496.54
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,550.61,440.0
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,489.37,393.9
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,435.61,352.09
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,398.62,323.1
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,358.94,290.31
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,291.07,233.21
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,229.63,180.2
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,159.18,119.99
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,99.99,68.19
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,44.54,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
