Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,9.83,0.0
2016,4,3,6,15,173.0,26.5,1.15,9.0,45.5,20.56,9.33
2016,4,3,6,30,303.0,43.0,1.2,9.0,80.0,32.8,23.25
2016,4,3,6,45,395.5,54.5,1.3,9.5,128.5,40.77,31.06
2016,4,3,7,0,488.0,66.0,1.4,10.0,177.0,79.14,46.78
2016,4,3,7,15,244.0,65.5,1.4,10.5,121.0,81.78,54.16
2016,4,3,7,30,0.0,65.0,1.4,11.0,65.0,62.83,48.6
2016,4,3,7,45,0.0,77.5,1.4,11.5,77.5,74.77,58.62
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,86.73,68.42
2016,4,3,8,15,0.0,112.0,1.4,12.5,112.0,107.65,85.56
2016,4,3,8,30,0.0,134.0,1.4,13.0,134.0,128.66,102.47
2016,4,3,8,45,5.5,167.0,1.4,13.5,170.5,162.61,129.65
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,197.31,156.95
2016,4,3,9,15,27.5,238.5,1.4,14.5,257.0,243.71,193.19
2016,4,3,9,30,44.0,277.0,1.4,15.0,307.0,292.65,230.73
2016,4,3,9,45,287.5,262.5,1.45,15.5,470.0,440.87,347.88
2016,4,3,10,0,531.0,248.0,1.5,16.0,633.0,610.08,475.29
2016,4,3,10,15,702.5,188.5,1.5,16.0,720.0,700.99,542.84
2016,4,3,10,30,874.0,129.0,1.5,16.0,807.0,799.75,612.66
2016,4,3,10,45,809.0,165.0,1.55,16.5,806.5,814.92,620.65
2016,4,3,11,0,744.0,201.0,1.6,17.0,806.0,825.28,626.33
2016,4,3,11,15,672.0,243.5,1.65,17.0,797.5,828.87,627.43
2016,4,3,11,30,600.0,286.0,1.7,17.0,789.0,825.59,623.38
2016,4,3,11,45,585.5,295.5,1.75,17.5,790.0,836.9,629.96
2016,4,3,12,0,571.0,305.0,1.8,18.0,791.0,845.57,634.56
2016,4,3,12,15,574.0,303.5,1.85,18.0,791.5,856.59,642.63
2016,4,3,12,30,577.0,302.0,1.9,18.0,792.0,865.35,649.2
2016,4,3,12,45,582.5,295.0,1.95,18.0,785.5,868.41,652.23
2016,4,3,13,0,588.0,288.0,2.0,18.0,779.0,869.04,653.74
2016,4,3,13,15,724.0,217.0,2.1,18.0,809.0,925.24,696.06
2016,4,3,13,30,860.0,146.0,2.2,18.0,839.0,969.72,726.95
2016,4,3,13,45,849.0,146.5,2.3,18.0,813.0,952.42,716.76
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,932.1,705.15
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,906.16,690.52
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,877.51,673.93
2016,4,3,14,45,807.0,137.0,2.55,17.0,685.5,844.08,652.6
2016,4,3,15,0,797.0,132.0,2.6,17.0,648.0,808.29,629.41
2016,4,3,15,15,778.5,128.0,2.6,16.5,603.5,767.77,603.4
2016,4,3,15,30,760.0,124.0,2.6,16.0,559.0,722.87,573.78
2016,4,3,15,45,727.5,111.5,2.65,16.0,499.0,657.33,527.21
2016,4,3,16,0,695.0,99.0,2.7,16.0,439.0,592.1,478.88
2016,4,3,16,15,684.0,97.0,2.6,15.5,401.5,553.16,449.47
2016,4,3,16,30,673.0,95.0,2.5,15.0,364.0,513.34,418.21
2016,4,3,16,45,637.0,86.0,2.45,14.5,312.0,451.6,368.82
2016,4,3,17,0,601.0,77.0,2.4,14.0,260.0,391.99,319.45
2016,4,3,17,15,536.0,68.5,2.15,13.0,207.5,322.73,260.83
2016,4,3,17,30,471.0,60.0,1.9,12.0,155.0,259.3,205.41
2016,4,3,17,45,369.0,47.5,1.65,11.5,108.5,185.83,141.3
2016,4,3,18,0,267.0,35.0,1.4,11.0,62.0,123.05,85.04
2016,4,3,18,15,133.5,17.5,1.3,10.5,31.0,53.69,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.78,0.0
2016,4,4,6,15,165.0,28.0,2.15,11.5,49.0,21.69,10.86
2016,4,4,6,30,330.0,43.0,2.3,12.0,85.0,33.3,23.45
2016,4,4,6,45,424.5,53.5,2.45,12.5,134.5,39.66,29.7
2016,4,4,7,0,519.0,64.0,2.6,13.0,184.0,81.05,46.16
2016,4,4,7,15,581.0,72.0,2.55,13.0,238.0,127.45,77.44
2016,4,4,7,30,643.0,80.0,2.5,13.0,292.0,181.01,120.34
2016,4,4,7,45,527.5,112.0,2.5,13.5,306.0,221.82,161.84
2016,4,4,8,0,412.0,144.0,2.5,14.0,320.0,249.16,190.88
2016,4,4,8,15,601.5,121.5,2.55,14.5,413.0,319.57,247.04
2016,4,4,8,30,791.0,99.0,2.6,15.0,506.0,410.64,320.63
2016,4,4,8,45,813.5,102.5,2.65,15.5,555.0,467.46,368.26
2016,4,4,9,0,836.0,106.0,2.7,16.0,604.0,525.25,415.32
2016,4,4,9,15,852.0,109.0,2.8,16.0,647.5,579.61,459.35
2016,4,4,9,30,868.0,112.0,2.9,16.0,691.0,633.7,502.07
2016,4,4,9,45,879.5,114.5,3.0,16.5,728.5,683.84,539.87
2016,4,4,10,0,891.0,117.0,3.1,17.0,766.0,732.14,575.39
2016,4,4,10,15,899.5,118.5,3.05,17.0,797.0,775.93,605.54
2016,4,4,10,30,908.0,120.0,3.0,17.0,828.0,817.76,633.88
2016,4,4,10,45,913.5,121.5,3.0,17.0,851.0,855.0,659.03
2016,4,4,11,0,919.0,123.0,3.0,17.0,874.0,889.68,682.27
2016,4,4,11,15,922.5,124.0,3.0,17.0,889.5,919.42,701.99
2016,4,4,11,30,926.0,125.0,3.0,17.0,905.0,946.16,719.66
2016,4,4,11,45,926.5,126.0,3.0,17.5,912.0,967.08,732.01
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,984.68,742.16
2016,4,4,12,15,926.5,127.0,3.0,18.0,918.0,996.9,750.2
2016,4,4,12,30,926.0,127.0,3.0,18.0,917.0,1005.64,756.06
2016,4,4,12,45,928.5,123.5,3.0,18.0,908.5,1010.03,759.17
2016,4,4,13,0,931.0,120.0,3.0,18.0,900.0,1010.82,760.05
2016,4,4,13,15,926.5,119.5,3.0,18.0,882.5,1004.59,756.39
2016,4,4,13,30,922.0,119.0,3.0,18.0,865.0,994.83,750.56
2016,4,4,13,45,914.0,118.0,3.0,18.0,839.0,977.86,740.01
2016,4,4,14,0,906.0,117.0,3.0,18.0,813.0,957.63,727.37
2016,4,4,14,15,896.5,115.5,3.05,18.0,780.0,932.39,711.76
2016,4,4,14,30,887.0,114.0,3.1,18.0,747.0,904.25,694.13
2016,4,4,14,45,871.0,112.5,3.2,18.0,707.0,873.03,674.59
2016,4,4,15,0,855.0,111.0,3.3,18.0,667.0,834.29,649.53
2016,4,4,15,15,837.0,108.0,3.4,17.5,621.5,790.36,621.59
2016,4,4,15,30,819.0,105.0,3.5,17.0,576.0,744.87,591.95
2016,4,4,15,45,790.5,102.5,3.6,16.5,526.0,691.12,555.46
2016,4,4,16,0,762.0,100.0,3.7,16.0,476.0,639.59,518.6
2016,4,4,16,15,729.0,95.0,3.5,15.5,423.5,580.39,473.22
2016,4,4,16,30,696.0,90.0,3.3,15.0,371.0,522.22,427.42
2016,4,4,16,45,644.5,85.0,3.15,15.0,316.5,455.45,372.74
2016,4,4,17,0,593.0,80.0,3.0,15.0,262.0,392.21,319.49
2016,4,4,17,15,524.0,71.5,2.55,14.0,209.5,321.46,259.55
2016,4,4,17,30,455.0,63.0,2.1,13.0,157.0,256.93,203.33
2016,4,4,17,45,344.5,50.5,1.7,12.5,110.0,180.52,137.24
2016,4,4,18,0,234.0,38.0,1.3,12.0,63.0,117.83,82.13
2016,4,4,18,15,117.0,19.0,1.2,11.5,31.5,52.37,3.63
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.2,10.0,17.0,12.78,0.0
2016,4,5,6,15,266.0,26.0,1.3,10.5,56.0,19.87,10.13
2016,4,5,6,30,417.0,39.0,1.4,11.0,95.0,29.13,20.02
2016,4,5,6,45,497.5,49.0,1.55,12.0,145.0,37.61,28.0
2016,4,5,7,0,578.0,59.0,1.7,13.0,195.0,82.3,44.55
2016,4,5,7,15,635.0,65.0,1.75,13.5,249.5,129.99,76.88
2016,4,5,7,30,692.0,71.0,1.8,14.0,304.0,184.16,120.47
2016,4,5,7,45,731.5,76.0,1.9,14.5,358.5,241.7,170.43
2016,4,5,8,0,771.0,81.0,2.0,15.0,413.0,300.78,222.44
2016,4,5,8,15,798.5,84.5,2.0,15.5,465.0,357.93,272.63
2016,4,5,8,30,826.0,88.0,2.0,16.0,517.0,417.12,323.18
2016,4,5,8,45,849.0,90.0,2.0,16.5,566.0,474.54,370.88
2016,4,5,9,0,872.0,92.0,2.0,17.0,615.0,534.16,418.57
2016,4,5,9,15,886.5,94.5,2.1,17.5,658.5,588.51,461.2
2016,4,5,9,30,901.0,97.0,2.2,18.0,702.0,642.31,502.15
2016,4,5,9,45,911.5,99.0,2.35,18.5,739.5,692.22,539.4
2016,4,5,10,0,922.0,101.0,2.5,19.0,777.0,740.7,573.94
2016,4,5,10,15,929.5,102.5,2.6,19.0,807.5,784.82,604.49
2016,4,5,10,30,937.0,104.0,2.7,19.0,838.0,826.81,633.36
2016,4,5,10,45,942.5,104.5,2.85,19.5,861.0,863.86,657.76
2016,4,5,11,0,948.0,105.0,3.0,20.0,884.0,898.24,680.21
2016,4,5,11,15,951.0,106.0,3.05,20.0,899.0,928.15,700.14
2016,4,5,11,30,954.0,107.0,3.1,20.0,914.0,954.94,717.99
2016,4,5,11,45,955.5,107.0,3.2,20.5,921.0,976.11,731.1
2016,4,5,12,0,957.0,107.0,3.3,21.0,928.0,993.86,742.01
2016,4,5,12,15,956.5,107.0,3.25,21.0,926.5,1006.26,749.71
2016,4,5,12,30,956.0,107.0,3.2,21.0,925.0,1015.06,755.16
2016,4,5,12,45,954.0,106.0,3.2,21.5,915.5,1017.75,755.66
2016,4,5,13,0,952.0,105.0,3.2,22.0,906.0,1016.77,753.92
2016,4,5,13,15,948.0,104.5,3.15,22.0,888.0,1010.78,750.08
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,1001.19,744.04
2016,4,5,13,45,938.0,102.5,3.05,22.0,845.0,985.14,733.86
2016,4,5,14,0,932.0,101.0,3.0,22.0,820.0,965.7,721.56
2016,4,5,14,15,923.5,99.5,2.9,22.0,787.0,940.74,705.26
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,912.74,687.0
2016,4,5,14,45,902.5,96.0,2.7,22.0,715.0,877.94,664.11
2016,4,5,15,0,890.0,94.0,2.6,22.0,676.0,840.68,639.52
2016,4,5,15,15,874.5,91.5,2.45,21.5,631.0,798.28,612.04
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,758.46,586.12
2016,4,5,15,45,836.5,86.5,2.2,21.0,536.5,707.54,551.14
2016,4,5,16,0,814.0,84.0,2.1,21.0,487.0,655.91,515.12
2016,4,5,16,15,785.0,80.0,1.85,20.5,434.5,598.09,472.09
2016,4,5,16,30,756.0,76.0,1.6,20.0,382.0,540.81,428.29
2016,4,5,16,45,713.5,71.0,1.4,19.5,327.5,475.98,377.65
2016,4,5,17,0,671.0,66.0,1.2,19.0,273.0,415.68,328.83
2016,4,5,17,15,608.5,59.0,1.15,18.0,219.5,345.54,271.84
2016,4,5,17,30,546.0,52.0,1.1,17.0,166.0,280.95,217.23
2016,4,5,17,45,444.0,42.5,1.1,16.5,117.5,206.46,153.75
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,142.9,97.94
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,62.96,11.5
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,1.1,13.5,9.0,6.88,0.0
2016,4,6,6,0,106.0,14.0,1.1,14.0,18.0,10.88,0.0
2016,4,6,6,15,249.0,28.0,1.15,15.0,57.0,21.5,11.6
2016,4,6,6,30,392.0,42.0,1.2,16.0,96.0,31.63,21.8
2016,4,6,6,45,480.0,51.5,1.25,17.0,146.5,41.68,31.01
2016,4,6,7,0,568.0,61.0,1.3,18.0,197.0,85.7,46.18
2016,4,6,7,15,624.5,67.5,1.35,18.5,251.5,133.38,78.48
2016,4,6,7,30,681.0,74.0,1.4,19.0,306.0,187.49,121.36
2016,4,6,7,45,719.0,79.0,1.5,19.5,360.0,241.97,167.89
2016,4,6,8,0,757.0,84.0,1.6,20.0,414.0,302.28,219.67
2016,4,6,8,15,784.5,88.5,1.65,20.5,465.5,359.66,268.78
2016,4,6,8,30,812.0,93.0,1.7,21.0,517.0,419.1,318.26
2016,4,6,8,45,831.0,96.5,1.8,21.5,565.0,475.43,364.15
2016,4,6,9,0,850.0,100.0,1.9,22.0,613.0,532.31,409.01
2016,4,6,9,15,865.0,102.5,1.95,22.5,656.5,586.24,450.12
2016,4,6,9,30,880.0,105.0,2.0,23.0,700.0,640.17,489.9
2016,4,6,9,45,888.5,108.5,2.05,23.5,736.5,689.3,525.07
2016,4,6,10,0,897.0,112.0,2.1,24.0,773.0,736.9,557.79
2016,4,6,10,15,904.5,113.5,2.05,24.0,803.0,780.05,585.84
2016,4,6,10,30,912.0,115.0,2.0,24.0,833.0,821.14,612.13
2016,4,6,10,45,914.0,118.0,1.95,24.5,854.5,857.04,633.4
2016,4,6,11,0,916.0,121.0,1.9,25.0,876.0,890.16,652.55
2016,4,6,11,15,918.5,121.5,1.8,25.5,890.5,918.29,667.67
2016,4,6,11,30,921.0,122.0,1.7,26.0,905.0,943.39,680.61
2016,4,6,11,45,920.0,124.0,1.65,26.5,911.0,963.7,691.0
2016,4,6,12,0,919.0,126.0,1.6,27.0,917.0,980.66,699.27
2016,4,6,12,15,795.0,193.0,1.55,27.0,877.0,951.23,679.83
2016,4,6,12,30,671.0,260.0,1.5,27.0,837.0,915.99,656.62
2016,4,6,12,45,670.0,256.5,1.45,27.5,827.5,916.86,655.97
2016,4,6,13,0,669.0,253.0,1.4,28.0,818.0,914.95,653.2
2016,4,6,13,15,672.0,243.5,1.3,28.0,801.0,907.88,648.1
2016,4,6,13,30,675.0,234.0,1.2,28.0,784.0,897.93,641.2
2016,4,6,13,45,685.5,220.0,1.15,28.0,764.5,887.36,634.6
2016,4,6,14,0,696.0,206.0,1.1,28.0,745.0,873.65,626.11
2016,4,6,14,15,635.5,218.0,1.05,28.0,694.5,820.49,591.84
2016,4,6,14,30,575.0,230.0,1.0,28.0,644.0,764.41,554.85
2016,4,6,14,45,472.0,250.5,0.95,28.0,578.5,685.26,500.94
2016,4,6,15,0,369.0,271.0,0.9,28.0,513.0,601.63,443.19
2016,4,6,15,15,503.0,209.0,0.85,28.0,515.5,637.89,472.57
2016,4,6,15,30,637.0,147.0,0.8,28.0,518.0,658.44,489.6
2016,4,6,15,45,568.0,152.5,0.8,28.0,462.5,590.59,442.25
2016,4,6,16,0,499.0,158.0,0.8,28.0,407.0,523.62,395.32
2016,4,6,16,15,527.0,133.0,0.75,27.5,371.0,492.44,374.84
2016,4,6,16,30,555.0,108.0,0.7,27.0,335.0,460.7,352.6
2016,4,6,16,45,500.0,103.5,0.7,26.5,286.5,396.08,304.64
2016,4,6,17,0,445.0,99.0,0.7,26.0,238.0,339.36,261.18
2016,4,6,17,15,393.5,85.0,0.75,25.0,191.0,278.21,213.55
2016,4,6,17,30,342.0,71.0,0.8,24.0,144.0,221.9,167.95
2016,4,6,17,45,265.0,55.0,0.85,23.5,101.5,159.96,116.96
2016,4,6,18,0,188.0,39.0,0.9,23.0,59.0,106.43,72.0
2016,4,6,18,15,94.0,19.5,0.85,22.5,29.5,48.65,11.78
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,17.03,0.0
2016,4,7,6,15,125.5,35.0,2.7,14.5,53.0,28.9,17.98
2016,4,7,6,30,251.0,52.0,2.9,15.0,88.0,39.48,28.74
2016,4,7,6,45,321.5,67.0,3.1,15.5,133.5,54.69,37.42
2016,4,7,7,0,392.0,82.0,3.3,16.0,179.0,93.7,59.12
2016,4,7,7,15,470.0,84.5,3.4,16.0,227.5,131.22,84.34
2016,4,7,7,30,548.0,87.0,3.5,16.0,276.0,176.99,120.32
2016,4,7,7,45,538.0,106.5,3.6,16.0,317.0,225.64,164.24
2016,4,7,8,0,528.0,126.0,3.7,16.0,358.0,272.5,206.7
2016,4,7,8,15,492.0,154.0,3.65,16.0,390.5,316.53,246.35
2016,4,7,8,30,456.0,182.0,3.6,16.0,423.0,356.37,281.15
2016,4,7,8,45,476.0,194.5,3.6,16.5,466.0,403.67,319.84
2016,4,7,9,0,496.0,207.0,3.6,17.0,509.0,452.34,358.65
2016,4,7,9,15,508.5,218.0,3.55,17.0,546.5,496.55,393.74
2016,4,7,9,30,521.0,229.0,3.5,17.0,584.0,540.98,428.25
2016,4,7,9,45,551.5,233.5,3.45,17.5,626.5,591.02,465.7
2016,4,7,10,0,582.0,238.0,3.4,18.0,669.0,642.33,503.21
2016,4,7,10,15,559.0,259.5,3.35,18.0,687.0,671.68,523.78
2016,4,7,10,30,536.0,281.0,3.3,18.0,705.0,697.93,541.77
2016,4,7,10,45,531.5,293.5,3.3,18.0,724.0,727.25,562.41
2016,4,7,11,0,527.0,306.0,3.3,18.0,743.0,754.72,581.46
2016,4,7,11,15,593.0,284.5,3.25,18.0,784.5,807.24,619.96
2016,4,7,11,30,659.0,263.0,3.2,18.0,826.0,861.8,659.15
2016,4,7,11,45,671.0,254.0,3.15,18.0,831.0,879.31,671.05
2016,4,7,12,0,683.0,245.0,3.1,18.0,836.0,894.57,681.67
2016,4,7,12,15,593.5,290.0,3.05,18.0,802.5,865.91,658.7
2016,4,7,12,30,504.0,335.0,3.0,18.0,769.0,835.2,634.49
2016,4,7,12,45,429.0,361.0,3.0,18.0,728.0,795.48,604.99
2016,4,7,13,0,354.0,387.0,3.0,18.0,687.0,747.44,569.53
2016,4,7,13,15,415.0,352.0,3.0,18.0,696.5,776.48,592.88
2016,4,7,13,30,476.0,317.0,3.0,18.0,706.0,796.52,609.47
2016,4,7,13,45,291.5,344.5,3.0,18.0,581.0,642.5,495.12
2016,4,7,14,0,107.0,372.0,3.0,18.0,456.0,482.47,373.06
2016,4,7,14,15,175.5,355.5,3.0,17.5,486.0,534.86,416.49
2016,4,7,14,30,244.0,339.0,3.0,17.0,516.0,574.84,449.54
2016,4,7,14,45,279.5,312.5,3.0,17.0,505.0,580.42,455.39
2016,4,7,15,0,315.0,286.0,3.0,17.0,494.0,573.98,452.64
2016,4,7,15,15,220.5,274.5,2.95,17.0,415.5,469.03,372.15
2016,4,7,15,30,126.0,263.0,2.9,17.0,337.0,378.41,301.1
2016,4,7,15,45,83.5,231.0,2.85,17.0,278.5,301.17,240.73
2016,4,7,16,0,41.0,199.0,2.8,17.0,220.0,234.93,187.79
2016,4,7,16,15,20.5,160.0,2.65,16.5,170.5,172.87,138.13
2016,4,7,16,30,0.0,121.0,2.5,16.0,121.0,119.64,94.64
2016,4,7,16,45,0.0,103.5,2.4,16.0,103.5,102.15,80.43
2016,4,7,17,0,0.0,86.0,2.3,16.0,86.0,84.64,65.94
2016,4,7,17,15,0.0,69.0,2.15,15.5,69.0,67.64,51.73
2016,4,7,17,30,0.0,52.0,2.0,15.0,52.0,50.59,37.22
2016,4,7,17,45,0.0,36.5,1.85,15.0,36.5,35.25,23.91
2016,4,7,18,0,0.0,21.0,1.7,15.0,21.0,20.26,10.8
2016,4,7,18,15,0.0,10.5,1.6,14.5,10.5,10.12,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.5,1.2,13.5,18.5,17.85,9.25
2016,4,8,6,30,0.0,31.0,1.4,14.0,31.0,29.93,20.64
2016,4,8,6,45,0.0,47.0,1.6,14.5,47.0,45.27,32.75
2016,4,8,7,0,0.0,63.0,1.8,15.0,63.0,60.27,45.61
2016,4,8,7,15,0.0,80.0,1.8,15.0,80.0,76.29,59.21
2016,4,8,7,30,0.0,97.0,1.8,15.0,97.0,92.42,72.67
2016,4,8,7,45,0.0,112.5,1.8,15.5,112.5,107.28,84.7
2016,4,8,8,0,0.0,128.0,1.8,16.0,128.0,122.2,96.55
2016,4,8,8,15,28.0,174.5,1.8,16.0,189.5,174.23,138.23
2016,4,8,8,30,56.0,221.0,1.8,16.0,251.0,230.99,183.2
2016,4,8,8,45,28.0,176.5,1.85,16.0,191.5,181.44,143.36
2016,4,8,9,0,0.0,132.0,1.9,16.0,132.0,127.34,99.38
2016,4,8,9,15,54.0,225.0,1.9,16.0,262.0,246.47,195.23
2016,4,8,9,30,108.0,318.0,1.9,16.0,392.0,371.38,291.97
2016,4,8,9,45,82.0,323.5,1.9,16.0,381.5,366.11,286.51
2016,4,8,10,0,56.0,329.0,1.9,16.0,371.0,358.28,279.6
2016,4,8,10,15,34.0,290.0,1.95,16.0,316.0,307.78,240.35
2016,4,8,10,30,12.0,251.0,2.0,16.0,261.0,252.9,197.31
2016,4,8,10,45,10.0,232.5,2.05,16.0,241.0,234.0,182.57
2016,4,8,11,0,8.0,214.0,2.1,16.0,221.0,214.82,167.44
2016,4,8,11,15,6.5,198.0,2.15,16.0,204.0,198.28,154.37
2016,4,8,11,30,5.0,182.0,2.2,16.0,187.0,181.57,141.13
2016,4,8,11,45,8.5,218.0,2.25,16.5,226.0,220.43,171.5
2016,4,8,12,0,12.0,254.0,2.3,17.0,265.0,259.67,201.61
2016,4,8,12,15,10.0,229.5,2.3,17.0,238.5,233.89,181.48
2016,4,8,12,30,8.0,205.0,2.3,17.0,212.0,207.98,161.32
2016,4,8,12,45,5.5,186.0,2.3,17.0,191.0,186.94,144.85
2016,4,8,13,0,3.0,167.0,2.3,17.0,170.0,165.84,128.23
2016,4,8,13,15,1.5,124.5,2.35,17.0,126.0,122.51,93.84
2016,4,8,13,30,0.0,82.0,2.4,17.0,82.0,79.45,59.26
2016,4,8,13,45,0.0,76.0,2.45,17.0,76.0,73.61,54.65
2016,4,8,14,0,0.0,70.0,2.5,17.0,70.0,67.78,49.99
2016,4,8,14,15,0.0,67.0,2.5,17.0,67.0,64.86,47.69
2016,4,8,14,30,0.0,64.0,2.5,17.0,64.0,61.94,45.4
2016,4,8,14,45,6.5,144.0,2.5,17.0,148.5,146.18,114.18
2016,4,8,15,0,13.0,224.0,2.5,17.0,233.0,233.07,183.7
2016,4,8,15,15,8.0,199.5,2.5,16.5,205.0,203.98,160.97
2016,4,8,15,30,3.0,175.0,2.5,16.0,177.0,175.19,138.5
2016,4,8,15,45,27.5,190.5,2.5,16.0,204.5,215.9,172.57
2016,4,8,16,0,52.0,206.0,2.5,16.0,232.0,250.14,201.01
2016,4,8,16,15,27.0,171.5,2.45,15.5,185.0,195.15,156.79
2016,4,8,16,30,2.0,137.0,2.4,15.0,138.0,137.63,109.87
2016,4,8,16,45,1.0,117.5,2.35,15.0,118.0,117.44,93.47
2016,4,8,17,0,0.0,98.0,2.3,15.0,98.0,97.31,76.8
2016,4,8,17,15,0.0,78.0,2.15,14.5,78.0,77.15,59.96
2016,4,8,17,30,0.0,58.0,2.0,14.0,58.0,56.91,42.73
2016,4,8,17,45,0.0,41.0,1.9,14.0,41.0,39.8,27.86
2016,4,8,18,0,0.0,24.0,1.8,14.0,24.0,23.17,13.28
2016,4,8,18,15,0.0,12.0,1.75,14.0,12.0,11.57,0.66
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,13.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,18.0,1.75,13.0,18.0,17.36,9.02
2016,4,9,6,30,0.0,29.0,1.9,13.0,29.0,27.99,19.07
2016,4,9,6,45,0.0,43.0,2.05,13.5,43.0,41.54,29.75
2016,4,9,7,0,0.0,57.0,2.2,14.0,57.0,54.96,41.31
2016,4,9,7,15,0.0,72.5,2.2,14.0,72.5,69.58,53.78
2016,4,9,7,30,0.0,88.0,2.2,14.0,88.0,84.29,66.13
2016,4,9,7,45,0.0,65.5,2.25,14.5,65.5,63.31,48.16
2016,4,9,8,0,0.0,43.0,2.3,15.0,43.0,41.54,29.59
2016,4,9,8,15,0.0,40.5,2.25,15.0,40.5,39.13,27.46
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,36.72,25.34
2016,4,9,8,45,0.0,87.0,2.2,15.5,87.0,84.18,64.66
2016,4,9,9,0,0.0,136.0,2.2,16.0,136.0,131.17,102.68
2016,4,9,9,15,2.0,161.5,2.15,16.0,163.0,156.86,123.09
2016,4,9,9,30,4.0,187.0,2.1,16.0,190.0,182.86,143.57
2016,4,9,9,45,2.0,171.5,2.1,16.0,173.5,167.09,130.6
2016,4,9,10,0,0.0,156.0,2.1,16.0,157.0,150.99,117.47
2016,4,9,10,15,6.0,204.0,2.1,16.0,209.5,202.07,158.09
2016,4,9,10,30,12.0,252.0,2.1,16.0,262.0,253.89,198.49
2016,4,9,10,45,24.5,301.0,2.1,16.0,321.5,315.53,246.03
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,376.64,292.31
2016,4,9,11,15,31.0,341.0,2.05,16.0,367.5,364.75,282.58
2016,4,9,11,30,25.0,332.0,2.0,16.0,354.0,352.3,272.81
2016,4,9,11,45,16.0,263.5,1.95,16.5,277.5,272.23,211.07
2016,4,9,12,0,7.0,195.0,1.9,17.0,201.0,196.69,152.1
2016,4,9,12,15,8.5,213.0,1.85,17.0,220.5,216.14,167.51
2016,4,9,12,30,10.0,231.0,1.8,17.0,240.0,235.69,182.68
2016,4,9,12,45,18.0,281.0,1.8,17.0,296.5,293.64,227.5
2016,4,9,13,0,26.0,331.0,1.8,17.0,353.0,360.3,278.03
2016,4,9,13,15,31.5,338.0,1.8,16.5,364.5,373.83,288.8
2016,4,9,13,30,37.0,345.0,1.8,16.0,376.0,387.32,299.86
2016,4,9,13,45,34.0,329.5,1.8,16.0,357.5,368.8,286.12
2016,4,9,14,0,31.0,314.0,1.8,16.0,339.0,350.14,272.39
2016,4,9,14,15,15.5,230.5,1.8,16.0,243.0,241.47,188.85
2016,4,9,14,30,0.0,147.0,1.8,16.0,147.0,143.52,111.41
2016,4,9,14,45,0.0,121.5,1.85,16.0,121.5,118.19,91.45
2016,4,9,15,0,0.0,96.0,1.9,16.0,96.0,92.97,71.19
2016,4,9,15,15,0.0,104.5,1.9,16.0,104.5,101.39,78.31
2016,4,9,15,30,0.0,113.0,1.9,16.0,113.0,109.93,85.51
2016,4,9,15,45,21.5,158.0,1.9,16.0,169.0,176.42,140.59
2016,4,9,16,0,43.0,203.0,1.9,16.0,225.0,240.51,192.78
2016,4,9,16,15,21.5,164.0,1.7,15.5,175.0,177.62,142.12
2016,4,9,16,30,0.0,125.0,1.5,15.0,125.0,123.7,98.15
2016,4,9,16,45,0.0,107.5,1.35,15.0,107.5,106.22,84.01
2016,4,9,17,0,0.0,90.0,1.2,15.0,90.0,88.73,69.56
2016,4,9,17,15,0.0,72.5,1.05,14.5,72.5,71.21,54.95
2016,4,9,17,30,0.0,55.0,0.9,14.0,55.0,53.65,40.01
2016,4,9,17,45,0.0,39.5,0.8,14.0,39.5,38.16,26.54
2016,4,9,18,0,0.0,24.0,0.7,14.0,24.0,23.16,13.38
2016,4,9,18,15,0.0,12.0,0.65,13.5,12.0,11.57,1.26
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,8.0,1.8,13.0,8.0,7.71,0.96
2016,4,10,7,0,0.0,11.0,1.9,13.0,11.0,10.6,3.49
2016,4,10,7,15,0.0,13.5,1.9,13.0,13.5,13.02,5.59
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,15.44,7.66
2016,4,10,7,45,0.0,18.5,1.95,13.5,18.5,17.85,9.67
2016,4,10,8,0,0.0,21.0,2.0,14.0,21.0,20.27,11.66
2016,4,10,8,15,0.0,31.5,2.0,14.0,31.5,30.42,20.22
2016,4,10,8,30,0.0,42.0,2.0,14.0,42.0,40.59,28.71
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,42.05,29.83
2016,4,10,9,0,0.0,45.0,2.1,14.0,45.0,43.51,30.95
2016,4,10,9,15,0.0,47.0,2.15,14.0,47.0,45.45,32.48
2016,4,10,9,30,0.0,49.0,2.2,14.0,49.0,47.4,34.01
2016,4,10,9,45,0.0,92.0,2.25,14.0,92.0,89.09,68.37
2016,4,10,10,0,0.0,135.0,2.3,14.0,135.0,130.69,102.12
2016,4,10,10,15,0.0,112.0,2.35,14.0,112.0,108.49,83.86
2016,4,10,10,30,0.0,89.0,2.4,14.0,89.0,86.23,65.61
2016,4,10,10,45,0.0,85.0,2.45,14.5,85.0,82.36,62.27
2016,4,10,11,0,0.0,81.0,2.5,15.0,81.0,78.49,58.94
2016,4,10,11,15,0.0,86.0,2.55,15.0,86.0,83.36,62.85
2016,4,10,11,30,0.0,91.0,2.6,15.0,91.0,88.23,66.78
2016,4,10,11,45,0.0,100.5,2.7,15.0,100.5,97.5,74.27
2016,4,10,12,0,0.0,110.0,2.8,15.0,110.0,106.8,81.76
2016,4,10,12,15,0.0,128.0,2.85,15.0,128.5,124.43,95.98
2016,4,10,12,30,0.0,146.0,2.9,15.0,147.0,142.14,110.21
2016,4,10,12,45,0.0,140.5,2.95,15.0,141.0,136.78,105.92
2016,4,10,13,0,0.0,135.0,3.0,15.0,135.0,131.4,101.67
2016,4,10,13,15,0.0,115.5,3.05,15.0,115.5,112.24,86.29
2016,4,10,13,30,0.0,96.0,3.1,15.0,96.0,93.11,70.87
2016,4,10,13,45,0.5,126.5,3.15,15.0,127.0,123.54,95.71
2016,4,10,14,0,1.0,157.0,3.2,15.0,158.0,154.24,120.6
2016,4,10,14,15,0.5,130.0,3.15,14.5,130.5,127.01,98.91
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,99.89,77.14
2016,4,10,14,45,3.5,153.5,3.1,14.0,156.0,153.12,120.96
2016,4,10,15,0,7.0,204.0,3.1,14.0,209.0,207.4,165.15
2016,4,10,15,15,3.5,184.0,3.0,14.0,186.5,184.35,146.67
2016,4,10,15,30,0.0,164.0,2.9,14.0,164.0,161.51,128.4
2016,4,10,15,45,17.5,181.5,2.85,14.0,190.5,192.89,155.01
2016,4,10,16,0,35.0,199.0,2.8,14.0,217.0,230.46,186.33
2016,4,10,16,15,17.5,130.5,2.65,13.5,139.5,139.86,112.38
2016,4,10,16,30,0.0,62.0,2.5,13.0,62.0,59.92,45.49
2016,4,10,16,45,0.0,53.0,2.45,13.0,53.0,51.2,38.26
2016,4,10,17,0,0.0,44.0,2.4,13.0,44.0,42.49,30.89
2016,4,10,17,15,0.0,35.5,2.15,12.5,35.5,34.27,23.89
2016,4,10,17,30,0.0,27.0,1.9,12.0,27.0,26.05,16.77
2016,4,10,17,45,0.0,19.5,1.7,12.0,19.5,18.81,10.37
2016,4,10,18,0,0.0,12.0,1.5,12.0,12.0,11.57,3.95
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,6.26,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.5,0.85,10.5,13.5,11.3,0.0
2016,4,11,6,0,73.0,23.0,0.9,11.0,27.0,19.32,4.55
2016,4,11,6,15,170.0,42.0,1.05,11.5,65.5,32.35,22.24
2016,4,11,6,30,267.0,61.0,1.2,12.0,104.0,46.11,35.29
2016,4,11,6,45,133.5,72.0,1.35,12.5,93.5,62.61,45.2
2016,4,11,7,0,0.0,83.0,1.5,13.0,83.0,78.0,61.06
2016,4,11,7,15,2.0,103.5,1.55,13.0,104.0,97.6,77.57
2016,4,11,7,30,4.0,124.0,1.6,13.0,125.0,117.59,94.13
2016,4,11,7,45,106.5,157.0,1.65,13.5,205.5,170.8,134.56
2016,4,11,8,0,209.0,190.0,1.7,14.0,286.0,240.27,188.92
2016,4,11,8,15,445.5,160.5,1.7,14.0,394.5,312.01,244.25
2016,4,11,8,30,682.0,131.0,1.7,14.0,503.0,411.62,323.31
2016,4,11,8,45,706.5,135.0,1.75,14.5,549.0,464.71,366.51
2016,4,11,9,0,731.0,139.0,1.8,15.0,595.0,519.14,409.74
2016,4,11,9,15,747.5,142.5,1.8,15.0,636.5,569.52,449.28
2016,4,11,9,30,764.0,146.0,1.8,15.0,678.0,619.88,487.78
2016,4,11,9,45,388.5,197.5,1.85,15.5,468.5,453.79,359.42
2016,4,11,10,0,13.0,249.0,1.9,16.0,259.0,249.96,194.84
2016,4,11,10,15,14.0,257.5,1.9,16.0,269.0,259.9,203.05
2016,4,11,10,30,15.0,266.0,1.9,16.0,279.0,269.9,210.53
2016,4,11,10,45,14.0,263.0,1.9,16.5,275.0,267.08,207.68
2016,4,11,11,0,13.0,260.0,1.9,17.0,271.0,264.1,204.8
2016,4,11,11,15,14.5,275.5,1.9,17.0,288.0,281.37,217.96
2016,4,11,11,30,16.0,291.0,1.9,17.0,305.0,298.75,231.1
2016,4,11,11,45,23.5,323.0,1.95,17.0,344.0,338.16,261.16
2016,4,11,12,0,31.0,355.0,2.0,17.0,383.0,384.5,296.02
2016,4,11,12,15,30.0,352.0,2.0,17.0,379.0,382.07,293.96
2016,4,11,12,30,29.0,349.0,2.0,17.0,375.0,379.44,292.03
2016,4,11,12,45,33.0,354.5,2.05,17.0,383.5,390.26,300.49
2016,4,11,13,0,37.0,360.0,2.1,17.0,392.0,401.03,308.88
2016,4,11,13,15,37.5,352.0,2.1,17.0,384.5,394.16,303.97
2016,4,11,13,30,38.0,344.0,2.1,17.0,377.0,387.07,299.03
2016,4,11,13,45,37.5,334.5,2.1,17.0,366.0,377.25,292.02
2016,4,11,14,0,37.0,325.0,2.1,17.0,355.0,367.25,284.91
2016,4,11,14,15,418.5,232.0,2.1,17.0,540.5,640.19,501.08
2016,4,11,14,30,800.0,139.0,2.1,17.0,726.0,869.62,666.72
2016,4,11,14,45,790.0,134.5,2.15,17.0,689.0,836.75,643.34
2016,4,11,15,0,780.0,130.0,2.2,17.0,652.0,801.63,620.86
2016,4,11,15,15,762.0,126.0,2.15,16.5,608.5,758.58,592.85
2016,4,11,15,30,744.0,122.0,2.1,16.0,565.0,716.96,565.53
2016,4,11,15,45,720.5,117.5,2.1,16.0,517.5,667.05,530.88
2016,4,11,16,0,697.0,113.0,2.1,16.0,470.0,616.85,494.06
2016,4,11,16,15,665.5,107.5,2.05,15.5,420.0,560.41,452.14
2016,4,11,16,30,634.0,102.0,2.0,15.0,370.0,505.03,409.8
2016,4,11,16,45,595.0,94.0,1.95,15.0,318.5,444.16,361.13
2016,4,11,17,0,556.0,86.0,1.9,15.0,267.0,385.8,313.01
2016,4,11,17,15,495.0,77.0,1.7,14.5,216.5,319.31,257.26
2016,4,11,17,30,434.0,68.0,1.5,14.0,166.0,258.3,204.65
2016,4,11,17,45,351.5,55.0,1.35,14.0,120.5,190.57,145.91
2016,4,11,18,0,269.0,42.0,1.2,14.0,75.0,133.47,95.88
2016,4,11,18,15,151.0,25.5,1.15,13.5,42.5,71.44,37.61
2016,4,11,18,30,33.0,9.0,1.1,13.0,10.0,14.63,0.0
2016,4,11,18,45,16.5,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,45.5,12.0,1.75,10.5,15.0,11.8,0.0
2016,4,12,6,0,91.0,24.0,2.0,11.0,30.0,20.14,6.82
2016,4,12,6,15,187.0,42.0,2.15,11.0,69.0,32.2,22.28
2016,4,12,6,30,283.0,60.0,2.3,11.0,108.0,45.1,34.58
2016,4,12,6,45,141.5,34.0,2.45,11.5,58.0,29.78,16.88
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,7.71,1.01
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,9.64,2.7
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,11.58,4.36
2016,4,12,7,45,0.0,38.5,2.5,12.5,38.5,37.18,26.29
2016,4,12,8,0,0.0,65.0,2.5,13.0,65.0,62.83,47.89
2016,4,12,8,15,0.0,98.5,2.5,13.0,98.5,95.06,74.76
2016,4,12,8,30,0.0,132.0,2.5,13.0,132.0,126.93,100.92
2016,4,12,8,45,0.0,137.0,2.5,13.5,137.0,131.93,104.47
2016,4,12,9,0,0.0,142.0,2.5,14.0,142.0,136.91,108.03
2016,4,12,9,15,0.0,149.5,2.55,14.0,149.5,144.26,113.74
2016,4,12,9,30,0.0,157.0,2.6,14.0,157.0,151.64,119.44
2016,4,12,9,45,15.5,230.0,2.65,14.0,242.0,232.39,184.31
2016,4,12,10,0,31.0,303.0,2.7,14.0,327.0,315.86,249.72
2016,4,12,10,15,17.0,237.0,2.75,14.0,250.5,242.33,191.28
2016,4,12,10,30,3.0,171.0,2.8,14.0,174.0,168.16,131.84
2016,4,12,10,45,14.5,249.5,2.9,14.0,262.0,254.33,200.71
2016,4,12,11,0,26.0,328.0,3.0,14.0,350.0,345.46,271.56
2016,4,12,11,15,17.0,270.5,3.05,14.0,285.5,278.65,219.11
2016,4,12,11,30,8.0,213.0,3.1,14.0,221.0,214.72,168.65
2016,4,12,11,45,6.5,194.5,3.2,14.5,200.5,195.5,153.18
2016,4,12,12,0,5.0,176.0,3.3,15.0,180.0,176.15,137.5
2016,4,12,12,15,4.0,169.5,3.3,15.0,173.0,168.97,131.77
2016,4,12,12,30,3.0,163.0,3.3,15.0,166.0,161.74,125.98
2016,4,12,12,45,1.5,150.0,3.35,15.0,151.5,147.57,114.63
2016,4,12,13,0,0.0,137.0,3.4,15.0,137.0,133.37,103.24
2016,4,12,13,15,6.0,195.0,3.4,15.0,200.0,196.59,154.2
2016,4,12,13,30,12.0,253.0,3.4,15.0,263.0,260.57,204.97
2016,4,12,13,45,11.5,247.5,3.45,15.0,257.0,254.73,200.45
2016,4,12,14,0,11.0,242.0,3.5,15.0,251.0,248.86,196.1
2016,4,12,14,15,10.0,233.5,3.55,15.0,241.0,239.47,188.98
2016,4,12,14,30,9.0,225.0,3.6,15.0,231.0,230.09,181.87
2016,4,12,14,45,10.0,223.0,3.65,15.0,230.0,229.11,181.53
2016,4,12,15,0,11.0,221.0,3.7,15.0,229.0,228.12,181.2
2016,4,12,15,15,29.5,234.5,3.7,14.5,253.0,264.67,211.9
2016,4,12,15,30,48.0,248.0,3.7,14.0,277.0,293.87,236.63
2016,4,12,15,45,247.0,212.5,3.7,14.0,342.0,414.92,339.02
2016,4,12,16,0,446.0,177.0,3.7,14.0,407.0,511.49,418.85
2016,4,12,16,15,455.0,154.5,3.6,13.5,368.0,473.58,389.73
2016,4,12,16,30,464.0,132.0,3.5,13.0,329.0,433.58,358.69
2016,4,12,16,45,399.0,129.5,3.45,13.0,283.0,372.93,308.42
2016,4,12,17,0,334.0,127.0,3.4,13.0,237.0,311.9,257.15
2016,4,12,17,15,288.5,109.0,3.15,12.5,192.0,254.98,208.85
2016,4,12,17,30,243.0,91.0,2.9,12.0,147.0,202.44,163.28
2016,4,12,17,45,183.0,71.0,2.65,12.0,106.5,147.15,114.96
2016,4,12,18,0,123.0,51.0,2.4,12.0,66.0,98.24,72.27
2016,4,12,18,15,61.5,29.5,2.35,11.5,37.0,49.08,26.83
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
