Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,13.27,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,22.52,9.77
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,34.94,24.73
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,48.18,37.22
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,70.6,45.44
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,113.53,70.87
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,159.18,105.6
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,211.07,149.09
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,263.03,194.44
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,319.54,243.78
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,374.05,291.75
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,430.68,340.42
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,485.53,385.81
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,542.59,431.44
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,593.86,472.09
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,644.92,511.48
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,694.75,548.48
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,744.58,583.87
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,786.18,612.46
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,826.6,640.0
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,861.26,662.39
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,893.31,682.84
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,921.56,701.51
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,946.95,718.23
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,966.05,731.13
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,981.96,742.01
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,993.2,749.86
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,1001.08,755.63
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,1002.75,755.92
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,1001.02,754.12
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,994.37,751.6
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,984.4,746.98
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,971.27,739.31
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,949.31,725.67
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,924.44,709.74
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,896.81,691.9
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,772.55,604.35
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,650.19,511.26
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,563.92,447.59
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,490.16,391.5
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,573.39,461.29
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,633.36,510.73
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,576.26,467.11
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,520.13,423.8
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,456.23,373.0
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,395.3,323.06
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,327.85,266.12
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,264.82,211.54
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,193.43,149.98
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,132.88,97.68
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,66.7,38.8
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,10.81,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,14.25,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,22.61,10.91
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,33.99,24.08
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,44.8,34.42
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,73.22,45.58
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,118.1,73.14
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,158.55,108.77
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,192.56,141.68
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,244.37,181.81
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,317.34,241.78
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,370.54,290.14
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,421.73,335.4
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,486.76,389.02
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,550.76,440.09
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,603.36,482.17
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,654.21,522.02
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,703.95,559.58
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,753.5,595.74
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,743.77,585.45
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,719.46,563.76
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,806.92,631.06
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,898.28,694.87
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,816.63,632.95
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,714.66,551.64
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,723.52,558.49
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,730.95,563.68
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,748.27,577.22
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,764.49,589.96
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,768.93,594.64
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,771.77,598.39
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,763.89,593.34
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,754.46,587.26
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,865.23,676.15
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,953.92,741.89
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,927.73,725.19
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,898.86,707.27
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,862.59,682.53
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,827.66,658.67
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,784.26,628.06
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,739.55,596.23
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,691.58,561.68
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,642.49,524.64
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,584.75,480.29
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,528.0,435.56
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,465.7,385.13
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,405.84,335.17
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,337.7,276.8
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,274.98,221.71
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,203.32,158.66
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,143.19,105.57
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,80.69,48.99
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,19.43,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,13.76,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,21.69,11.11
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,30.84,21.56
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,39.02,29.44
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,69.29,39.59
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,116.44,68.66
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,166.43,107.83
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,221.9,155.47
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,277.43,205.41
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,335.8,257.7
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,395.18,309.91
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,454.09,360.41
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,509.59,406.83
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,565.27,451.9
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,618.82,494.78
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,671.91,536.16
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,721.49,573.11
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,769.81,606.84
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,812.98,636.91
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,854.1,665.27
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,890.66,689.16
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,924.7,711.12
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,953.01,730.35
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,978.27,747.52
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,999.26,760.69
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,1016.98,771.68
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,1028.11,779.44
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,1035.7,785.04
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,1038.5,787.66
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,1037.68,787.98
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,1030.09,783.83
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,1018.96,777.42
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,1003.24,767.95
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,984.13,756.21
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,957.24,738.66
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,927.42,719.08
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,892.79,696.04
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,855.78,671.18
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,812.15,640.41
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,771.18,611.45
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,720.03,574.79
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,668.24,537.48
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,611.21,494.5
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,554.63,450.41
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,492.45,400.77
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,434.15,352.62
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,366.73,295.74
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,304.05,241.13
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,233.78,179.65
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,172.06,124.85
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,101.94,62.07
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,35.25,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,13.76,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,21.79,11.64
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,30.06,20.79
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,37.78,28.16
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,71.11,39.79
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,118.87,69.74
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,168.39,108.41
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,223.14,154.9
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,278.43,203.21
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,338.99,255.26
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,395.46,303.68
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,453.6,352.03
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,509.44,397.16
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,565.68,441.1
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,618.72,481.32
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,671.58,520.18
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,720.16,555.26
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,767.43,587.04
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,810.09,615.74
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,850.67,642.82
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,886.81,665.47
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,920.37,686.22
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,948.46,704.58
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,973.52,720.99
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,994.29,733.25
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,1011.83,743.44
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,1023.29,750.73
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,1031.25,755.92
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,1033.59,758.13
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,1032.35,758.19
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,1025.2,753.58
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,1014.54,746.87
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,997.61,736.69
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,977.41,724.49
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,951.71,708.25
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,923.11,690.13
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,888.95,668.26
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,852.35,644.67
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,814.9,621.17
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,770.93,592.84
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,721.22,559.0
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,670.58,524.07
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,614.09,483.13
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,557.96,440.94
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,495.0,391.82
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,435.98,344.27
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,369.09,290.73
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,306.77,238.76
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,233.42,177.01
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,169.86,122.51
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,102.08,63.03
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,36.6,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,11.7,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,23.13,12.96
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,32.61,22.81
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,41.15,30.81
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,75.76,43.42
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,122.05,72.69
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,170.8,110.45
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,224.89,155.66
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,278.52,201.86
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,335.28,250.26
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,390.6,296.71
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,449.57,344.55
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,503.94,387.05
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,558.78,428.43
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,610.8,466.95
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,662.41,504.04
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,711.16,538.64
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,758.45,570.26
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,800.96,598.31
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,841.51,624.84
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,877.36,646.85
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,910.85,667.16
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,938.4,684.28
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,962.99,699.51
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,983.5,710.77
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,1000.82,720.04
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,1012.01,726.29
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,1019.78,730.51
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,1021.58,729.69
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,1019.89,726.86
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,1012.83,721.54
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,1002.35,714.23
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,986.99,704.0
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,968.37,691.85
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,942.93,676.31
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,914.63,659.04
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,881.79,638.88
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,846.35,617.0
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,809.24,595.75
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,765.63,569.8
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,717.04,538.93
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,667.35,506.74
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,611.42,468.93
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,555.83,429.57
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,494.21,384.23
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,436.15,339.69
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,369.62,288.03
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,307.58,237.52
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,237.98,179.17
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,176.83,126.65
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,108.23,67.19
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,47.72,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,17.03,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,11.9,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,24.18,14.03
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,31.86,22.07
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,39.02,28.86
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,76.85,41.9
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,125.37,72.62
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,175.99,111.94
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,231.57,158.29
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,289.53,207.78
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,347.84,256.99
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,404.29,304.18
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,462.25,351.16
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,518.45,395.42
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,574.98,438.5
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,628.26,477.97
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,679.63,515.01
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,728.44,548.65
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,776.05,578.86
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,818.31,606.41
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,858.38,632.33
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,893.83,653.81
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,926.62,673.42
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,954.41,690.48
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,979.11,705.59
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,998.7,716.09
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,1014.94,724.55
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,1025.32,730.17
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,1032.18,733.75
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,1032.22,733.21
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,1028.73,730.68
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,1021.11,725.75
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,1010.07,718.85
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,991.58,707.44
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,970.02,694.28
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,911.21,659.48
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,851.21,623.56
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,815.78,602.03
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,778.73,578.93
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,756.99,565.5
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,730.63,548.75
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,683.14,517.81
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,631.45,483.4
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,573.56,442.44
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,516.77,401.13
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,453.96,354.69
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,394.23,308.87
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,329.07,257.9
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,270.93,210.53
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,204.46,155.29
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,146.36,106.23
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,76.82,48.97
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,18.95,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,13.22,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,26.21,16.05
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,35.35,25.23
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,44.23,33.48
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,80.68,45.89
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,126.93,75.26
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,176.19,113.79
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,230.56,159.23
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,284.8,205.41
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,344.89,255.65
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,400.86,301.15
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,458.44,345.98
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,513.54,386.77
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,568.81,425.78
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,621.35,463.78
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,673.33,500.42
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,719.64,531.9
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,763.92,560.18
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,804.89,587.11
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,844.67,613.17
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,854.35,618.58
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,853.13,616.34
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,877.68,633.25
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,899.76,648.19
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,881.1,634.78
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,858.67,619.09
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,829.93,599.7
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,792.63,574.64
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,827.2,599.93
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,854.06,619.55
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,843.97,614.99
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,831.73,609.38
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,749.02,552.81
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,675.78,501.55
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,603.25,451.91
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,540.87,408.1
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,539.47,409.57
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,535.6,408.83
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,460.3,354.14
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,388.3,300.87
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,339.2,265.13
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,298.87,235.16
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,270.74,214.81
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,242.46,193.76
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,340.82,276.02
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,411.14,331.82
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,344.82,276.54
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,283.32,224.27
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,218.83,168.68
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,162.73,119.41
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,97.91,63.73
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,40.5,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,14.87,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,12.49,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,25.58,15.89
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,32.7,23.16
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,40.81,30.74
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,81.0,43.95
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,129.68,75.64
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,180.6,116.2
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,238.67,165.39
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,294.12,213.61
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,352.62,263.74
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,409.2,311.52
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,467.11,358.84
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,522.31,402.86
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,578.93,446.47
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,631.06,486.17
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,682.39,524.28
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,729.69,557.49
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,775.53,587.63
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,818.08,615.91
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,858.45,642.52
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,891.26,662.65
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,920.88,680.61
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,948.49,698.52
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,973.1,714.5
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,989.39,725.69
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,1002.17,734.77
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,1012.08,741.61
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,1018.63,746.41
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,1020.76,748.51
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,1019.48,748.55
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,1011.43,744.33
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,1000.05,738.09
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,982.56,727.92
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,962.0,715.8
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,941.68,705.22
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,912.89,688.83
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,877.15,666.27
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,839.29,642.06
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,796.84,615.25
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,752.91,586.95
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,702.78,552.58
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,654.27,518.38
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,597.49,476.64
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,541.45,434.31
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,480.61,386.96
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,421.94,339.79
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,356.03,285.6
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,294.79,233.6
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,227.4,175.41
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,168.06,123.55
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,91.14,60.41
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,23.42,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,15.14,0.0
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,30.09,19.83
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,41.11,30.48
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,54.26,42.51
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,91.93,57.2
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,136.89,87.78
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,174.52,123.61
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,202.91,152.46
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,248.14,189.0
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,296.92,228.52
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,336.78,261.97
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,371.78,290.58
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,371.52,290.52
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,359.22,280.05
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,436.05,339.75
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,521.8,404.96
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,542.73,419.63
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,560.83,432.31
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,592.13,455.01
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,623.28,477.3
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,689.06,525.88
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,762.16,578.42
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,767.11,580.37
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,769.12,580.78
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,784.53,592.36
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,798.65,602.98
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,523.37,403.27
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,231.75,177.8
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,226.52,174.58
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,221.24,170.61
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,216.89,167.38
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,212.51,164.14
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,610.93,481.89
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,957.08,726.33
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,932.7,709.5
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,905.5,693.71
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,825.51,639.2
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,741.03,578.94
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,545.36,431.35
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,362.07,286.44
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,334.97,266.64
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,307.76,245.97
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,454.31,369.04
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,550.5,447.94
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,491.23,399.44
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,432.57,350.96
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,367.2,296.1
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,306.26,243.38
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,238.44,184.33
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,178.56,131.43
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,96.34,64.3
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,26.93,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.89,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,10.6,3.7
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,15.43,7.51
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,20.74,12.13
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,26.05,16.71
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,31.37,21.23
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,36.7,25.69
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,154.19,119.75
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,292.58,230.11
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,187.83,148.93
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,63.83,47.76
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,55.13,40.45
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,46.42,33.11
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,90.53,69.44
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,134.36,105.05
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,344.52,275.92
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,567.2,448.69
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,577.34,454.67
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,582.66,457.68
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,688.25,541.63
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,802.83,630.38
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,824.52,646.5
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,844.2,661.61
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,720.62,565.06
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,588.5,459.95
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,393.25,310.4
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,199.16,156.02
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,533.41,427.27
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,861.69,675.98
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,875.41,686.68
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,886.17,696.9
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,770.27,607.17
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,650.65,513.48
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,788.21,626.6
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,902.84,712.96
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,869.74,688.48
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,834.43,663.35
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,793.73,635.15
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,751.49,605.55
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,708.22,575.08
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,663.05,542.58
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,609.36,501.46
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,554.19,458.16
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,495.11,409.74
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,437.66,361.33
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,371.15,304.53
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,309.24,250.16
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,237.06,186.49
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,173.58,130.25
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,106.63,72.76
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,49.21,6.79
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,18.15,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
