Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,34.5,15.41,3.06
2016,4,23,6,0,264.0,40.0,1.9,12.0,69.0,30.69,20.77
2016,4,23,6,15,361.0,51.5,2.0,12.0,115.0,38.92,28.92
2016,4,23,6,30,458.0,63.0,2.1,12.0,161.0,52.54,34.94
2016,4,23,6,45,518.0,72.5,2.25,12.5,212.0,92.82,54.73
2016,4,23,7,0,578.0,82.0,2.4,13.0,263.0,140.16,88.01
2016,4,23,7,15,622.5,88.5,2.4,13.0,316.0,188.84,127.99
2016,4,23,7,30,667.0,95.0,2.4,13.0,369.0,242.44,174.59
2016,4,23,7,45,512.5,142.5,2.4,13.5,369.5,278.62,212.5
2016,4,23,8,0,358.0,190.0,2.4,14.0,370.0,299.17,234.62
2016,4,23,8,15,219.5,223.0,2.45,14.0,337.0,295.98,235.21
2016,4,23,8,30,81.0,256.0,2.5,14.0,304.0,277.24,221.09
2016,4,23,8,45,452.0,186.0,2.6,14.5,484.5,405.57,324.25
2016,4,23,9,0,823.0,116.0,2.7,15.0,665.0,574.02,456.61
2016,4,23,9,15,836.0,118.0,2.75,15.0,705.5,624.46,495.66
2016,4,23,9,30,849.0,120.0,2.8,15.0,746.0,674.31,534.05
2016,4,23,9,45,591.0,238.5,2.85,15.5,684.0,645.88,507.42
2016,4,23,10,0,333.0,357.0,2.9,16.0,622.0,593.46,462.05
2016,4,23,10,15,221.0,383.0,2.95,16.0,561.5,545.42,424.15
2016,4,23,10,30,109.0,409.0,3.0,16.0,501.0,487.7,378.02
2016,4,23,10,45,193.5,416.0,3.1,16.5,584.0,574.17,444.0
2016,4,23,11,0,278.0,423.0,3.2,17.0,667.0,666.3,511.92
2016,4,23,11,15,331.0,411.0,3.2,17.0,705.5,712.19,545.75
2016,4,23,11,30,384.0,399.0,3.2,17.0,744.0,759.19,580.34
2016,4,23,11,45,394.5,391.0,3.2,17.0,748.0,770.86,588.69
2016,4,23,12,0,405.0,383.0,3.2,17.0,752.0,786.28,599.83
2016,4,23,12,15,658.0,253.0,3.2,17.0,850.5,907.29,692.89
2016,4,23,12,30,911.0,123.0,3.2,17.0,949.0,1017.59,767.37
2016,4,23,12,45,905.0,124.5,3.25,17.5,937.5,1017.73,765.68
2016,4,23,13,0,899.0,126.0,3.3,18.0,926.0,1014.47,762.85
2016,4,23,13,15,894.5,125.0,3.35,18.0,907.5,1006.72,758.59
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,995.66,752.23
2016,4,23,13,45,877.0,126.5,3.5,18.0,862.0,976.91,741.11
2016,4,23,14,0,864.0,129.0,3.6,18.0,835.0,955.29,728.07
2016,4,23,14,15,854.5,127.0,3.65,17.5,802.5,929.43,713.1
2016,4,23,14,30,845.0,125.0,3.7,17.0,770.0,906.33,700.0
2016,4,23,14,45,827.5,125.0,3.8,17.0,730.5,870.3,676.59
2016,4,23,15,0,810.0,125.0,3.9,17.0,691.0,832.36,651.66
2016,4,23,15,15,793.5,122.0,3.85,16.5,647.5,790.34,623.98
2016,4,23,15,30,777.0,119.0,3.8,16.0,604.0,746.88,594.89
2016,4,23,15,45,749.0,117.0,3.8,16.0,555.0,697.15,559.78
2016,4,23,16,0,721.0,115.0,3.8,16.0,506.0,645.15,521.58
2016,4,23,16,15,692.0,110.0,3.75,15.5,456.0,589.54,479.85
2016,4,23,16,30,663.0,105.0,3.7,15.0,406.0,534.73,437.59
2016,4,23,16,45,619.0,100.0,3.65,15.0,353.5,472.54,387.4
2016,4,23,17,0,575.0,95.0,3.6,15.0,301.0,413.24,338.26
2016,4,23,17,15,520.5,86.5,3.35,14.5,250.0,348.55,283.9
2016,4,23,17,30,466.0,78.0,3.1,14.0,199.0,288.58,232.11
2016,4,23,17,45,377.0,67.5,2.85,13.5,150.5,218.29,171.39
2016,4,23,18,0,288.0,57.0,2.6,13.0,102.0,159.2,119.94
2016,4,23,18,15,183.5,39.5,2.45,12.5,64.5,98.12,67.69
2016,4,23,18,30,79.0,22.0,2.3,12.0,27.0,41.76,8.76
2016,4,23,18,45,39.5,11.0,2.15,12.0,13.5,16.34,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,20.53,7.41
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,39.71,28.63
2016,4,24,6,15,221.0,67.5,2.9,12.0,109.0,53.75,42.06
2016,4,24,6,30,305.0,86.0,2.9,12.0,153.0,70.21,50.71
2016,4,24,6,45,376.5,99.0,2.95,12.5,203.5,106.49,71.21
2016,4,24,7,0,448.0,112.0,3.0,13.0,254.0,150.97,102.78
2016,4,24,7,15,497.5,122.0,2.95,13.0,306.5,196.86,139.98
2016,4,24,7,30,547.0,132.0,2.9,13.0,359.0,248.21,183.68
2016,4,24,7,45,467.0,158.5,2.9,13.0,370.5,280.6,216.07
2016,4,24,8,0,387.0,185.0,2.9,13.0,382.0,304.04,239.51
2016,4,24,8,15,249.5,224.5,2.9,13.5,356.5,308.25,245.63
2016,4,24,8,30,112.0,264.0,2.9,14.0,331.0,297.45,237.41
2016,4,24,8,45,454.0,199.5,2.95,14.5,500.0,420.15,335.9
2016,4,24,9,0,796.0,135.0,3.0,15.0,669.0,578.83,460.6
2016,4,24,9,15,810.5,138.0,3.0,15.5,710.0,629.92,499.06
2016,4,24,9,30,825.0,141.0,3.0,16.0,751.0,680.62,536.75
2016,4,24,9,45,848.5,136.5,3.05,16.5,789.5,729.72,572.77
2016,4,24,10,0,872.0,132.0,3.1,17.0,828.0,778.54,606.19
2016,4,24,10,15,471.5,262.0,3.1,17.0,640.0,627.41,489.74
2016,4,24,10,30,71.0,392.0,3.1,17.0,452.0,440.31,339.99
2016,4,24,10,45,152.5,413.5,3.1,17.5,546.5,537.27,414.31
2016,4,24,11,0,234.0,435.0,3.1,18.0,641.0,636.69,487.2
2016,4,24,11,15,568.0,287.5,3.25,18.0,797.5,806.85,619.14
2016,4,24,11,30,902.0,140.0,3.4,18.0,954.0,976.22,739.06
2016,4,24,11,45,898.5,143.0,3.6,18.0,958.5,993.55,750.56
2016,4,24,12,0,895.0,146.0,3.8,18.0,963.0,1007.61,761.22
2016,4,24,12,15,894.5,146.0,3.95,18.0,960.5,1018.25,769.35
2016,4,24,12,30,894.0,146.0,4.1,18.0,958.0,1025.58,775.37
2016,4,24,12,45,879.0,153.0,4.35,18.0,944.5,1022.51,775.07
2016,4,24,13,0,864.0,160.0,4.6,18.0,931.0,1022.53,777.8
2016,4,24,13,15,664.0,250.5,4.7,17.5,836.0,924.2,712.22
2016,4,24,13,30,464.0,341.0,4.8,17.0,741.0,819.51,634.34
2016,4,24,13,45,443.5,338.0,4.95,17.0,712.0,793.1,616.85
2016,4,24,14,0,423.0,335.0,5.1,17.0,683.0,765.36,597.73
2016,4,24,14,15,507.0,289.0,5.15,16.5,689.5,787.97,619.57
2016,4,24,14,30,591.0,243.0,5.2,16.0,696.0,806.92,638.46
2016,4,24,14,45,602.5,222.5,5.3,16.0,664.5,781.28,621.52
2016,4,24,15,0,614.0,202.0,5.4,16.0,633.0,752.68,602.4
2016,4,24,15,15,639.5,177.0,5.35,15.5,601.0,727.77,586.65
2016,4,24,15,30,665.0,152.0,5.3,15.0,569.0,698.75,567.44
2016,4,24,15,45,629.0,164.5,5.3,14.5,534.0,660.2,538.61
2016,4,24,16,0,593.0,177.0,5.3,14.0,499.0,619.83,507.94
2016,4,24,16,15,560.0,168.0,5.2,13.5,449.0,562.86,463.91
2016,4,24,16,30,527.0,159.0,5.1,13.0,399.0,507.4,420.12
2016,4,24,16,45,503.5,143.0,5.0,13.0,349.5,451.59,374.5
2016,4,24,17,0,480.0,127.0,4.9,13.0,300.0,397.02,328.79
2016,4,24,17,15,423.5,114.0,4.65,12.5,248.5,331.79,273.5
2016,4,24,17,30,367.0,101.0,4.4,12.0,197.0,271.8,221.52
2016,4,24,17,45,306.5,83.0,4.2,12.0,150.5,210.5,167.52
2016,4,24,18,0,246.0,65.0,4.0,12.0,104.0,155.57,118.79
2016,4,24,18,15,153.0,44.5,3.9,11.5,65.5,92.81,65.05
2016,4,24,18,30,60.0,24.0,3.8,11.0,27.0,40.73,11.8
2016,4,24,18,45,30.0,12.0,3.75,11.0,13.5,16.03,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,9.83,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,17.69,6.67
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,27.18,18.2
2016,4,25,6,15,475.5,45.0,2.9,9.5,131.0,32.39,23.46
2016,4,25,6,30,568.0,54.0,3.2,10.0,180.0,49.51,28.92
2016,4,25,6,45,629.0,60.0,3.55,10.5,233.5,93.44,50.66
2016,4,25,7,0,690.0,66.0,3.9,11.0,287.0,147.14,89.69
2016,4,25,7,15,729.5,70.5,4.0,11.0,342.0,199.32,134.01
2016,4,25,7,30,769.0,75.0,4.1,11.0,397.0,255.78,184.74
2016,4,25,7,45,797.0,79.0,4.2,11.5,450.5,312.3,236.35
2016,4,25,8,0,825.0,83.0,4.3,12.0,504.0,371.28,289.47
2016,4,25,8,15,846.0,86.0,4.3,12.5,555.0,428.63,340.12
2016,4,25,8,30,867.0,89.0,4.3,13.0,606.0,489.23,391.82
2016,4,25,8,45,883.0,92.0,4.3,13.5,653.0,545.67,438.72
2016,4,25,9,0,899.0,95.0,4.3,14.0,700.0,602.15,484.14
2016,4,25,9,15,911.0,97.0,4.35,14.0,742.0,654.97,526.6
2016,4,25,9,30,923.0,99.0,4.4,14.0,784.0,706.91,567.39
2016,4,25,9,45,930.5,101.5,4.45,14.5,819.5,755.03,601.89
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,801.4,633.87
2016,4,25,10,15,944.5,105.0,4.55,15.0,884.0,843.56,663.67
2016,4,25,10,30,951.0,106.0,4.6,15.0,913.0,883.46,691.7
2016,4,25,10,45,955.5,107.0,4.65,15.0,934.5,919.21,716.64
2016,4,25,11,0,960.0,108.0,4.7,15.0,956.0,952.22,739.6
2016,4,25,11,15,962.0,108.5,4.7,15.0,969.0,979.57,758.15
2016,4,25,11,30,964.0,109.0,4.7,15.0,982.0,1003.76,774.52
2016,4,25,11,45,963.5,110.5,4.75,15.5,987.0,1023.34,786.66
2016,4,25,12,0,963.0,112.0,4.8,16.0,992.0,1039.49,796.51
2016,4,25,12,15,962.0,111.5,4.7,16.0,989.5,1049.63,802.46
2016,4,25,12,30,961.0,111.0,4.6,16.0,987.0,1056.2,806.08
2016,4,25,12,45,949.5,116.0,4.6,16.0,973.5,1054.62,805.22
2016,4,25,13,0,938.0,121.0,4.6,16.0,960.0,1049.48,802.13
2016,4,25,13,15,933.5,120.0,4.5,16.0,941.0,1041.48,796.25
2016,4,25,13,30,929.0,119.0,4.4,16.0,922.0,1030.03,788.14
2016,4,25,13,45,922.5,118.0,4.3,16.0,895.5,1013.28,776.63
2016,4,25,14,0,916.0,117.0,4.2,16.0,869.0,993.31,763.29
2016,4,25,14,15,907.0,115.5,4.15,16.0,836.0,967.38,746.21
2016,4,25,14,30,898.0,114.0,4.1,16.0,803.0,938.59,727.18
2016,4,25,14,45,886.0,112.0,4.05,16.0,763.5,903.95,703.99
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,866.98,679.08
2016,4,25,15,15,858.5,107.0,3.95,16.0,679.5,828.57,653.0
2016,4,25,15,30,843.0,104.0,3.9,16.0,635.0,783.66,621.95
2016,4,25,15,45,823.5,100.5,3.9,16.0,586.0,733.81,587.12
2016,4,25,16,0,804.0,97.0,3.9,16.0,537.0,683.14,551.17
2016,4,25,16,15,777.0,93.0,3.75,15.5,484.5,626.43,509.13
2016,4,25,16,30,750.0,89.0,3.6,15.0,432.0,570.15,465.74
2016,4,25,16,45,713.0,84.0,3.5,14.5,378.0,509.63,417.76
2016,4,25,17,0,676.0,79.0,3.4,14.0,324.0,449.51,368.61
2016,4,25,17,15,624.0,72.5,3.15,13.5,270.5,383.13,312.67
2016,4,25,17,30,572.0,66.0,2.9,13.0,217.0,321.13,258.77
2016,4,25,17,45,489.5,58.0,2.65,12.5,166.5,251.16,197.54
2016,4,25,18,0,407.0,50.0,2.4,12.0,116.0,189.54,142.85
2016,4,25,18,15,286.0,36.5,2.25,11.5,75.0,121.42,84.21
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,63.17,23.39
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,23.08,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.8,0.0
2016,4,26,5,45,143.5,27.5,1.3,9.5,45.5,21.36,10.05
2016,4,26,6,0,287.0,43.0,1.4,10.0,79.0,32.8,23.14
2016,4,26,6,15,378.0,54.5,1.45,10.5,125.5,40.88,31.0
2016,4,26,6,30,469.0,66.0,1.5,11.0,172.0,59.81,38.15
2016,4,26,6,45,521.0,76.0,1.55,11.5,222.5,100.97,60.61
2016,4,26,7,0,573.0,86.0,1.6,12.0,273.0,148.25,95.16
2016,4,26,7,15,616.0,93.0,1.65,12.5,325.5,197.04,135.49
2016,4,26,7,30,659.0,100.0,1.7,13.0,378.0,250.57,181.71
2016,4,26,7,45,685.5,107.0,1.75,13.5,428.5,303.58,228.43
2016,4,26,8,0,712.0,114.0,1.8,14.0,479.0,359.01,276.46
2016,4,26,8,15,572.0,167.0,1.8,14.0,479.0,389.79,305.67
2016,4,26,8,30,432.0,220.0,1.8,14.0,479.0,405.05,320.06
2016,4,26,8,45,606.0,178.5,1.8,14.5,572.0,481.97,380.93
2016,4,26,9,0,780.0,137.0,1.8,15.0,665.0,575.13,452.97
2016,4,26,9,15,620.0,208.5,1.8,15.0,644.0,581.8,456.39
2016,4,26,9,30,460.0,280.0,1.8,15.0,623.0,573.39,447.89
2016,4,26,9,45,446.0,301.0,1.8,15.5,646.0,605.95,470.66
2016,4,26,10,0,432.0,322.0,1.8,16.0,669.0,636.46,491.05
2016,4,26,10,15,485.5,316.5,1.9,16.0,719.0,692.41,532.49
2016,4,26,10,30,539.0,311.0,2.0,16.0,769.0,750.72,574.9
2016,4,26,10,45,536.0,323.5,2.1,16.5,788.5,780.42,594.36
2016,4,26,11,0,533.0,336.0,2.2,17.0,808.0,808.37,612.65
2016,4,26,11,15,555.5,333.0,2.3,17.0,831.5,842.25,636.92
2016,4,26,11,30,578.0,330.0,2.4,17.0,855.0,875.19,660.4
2016,4,26,11,45,468.5,375.5,2.55,17.0,803.0,830.84,627.48
2016,4,26,12,0,359.0,421.0,2.7,17.0,751.0,777.15,588.13
2016,4,26,12,15,372.0,412.5,2.8,17.0,753.5,787.76,597.16
2016,4,26,12,30,385.0,404.0,2.9,17.0,756.0,796.96,604.75
2016,4,26,12,45,361.0,410.5,3.05,17.0,737.5,783.93,595.85
2016,4,26,13,0,337.0,417.0,3.2,17.0,719.0,769.39,585.97
2016,4,26,13,15,564.0,300.5,3.3,17.0,794.0,877.6,670.91
2016,4,26,13,30,791.0,184.0,3.4,17.0,869.0,971.23,739.28
2016,4,26,13,45,794.5,175.5,3.5,17.0,846.5,958.02,730.9
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,941.64,721.27
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.5,915.91,706.19
2016,4,26,14,30,778.0,162.0,3.7,16.0,761.0,887.69,689.3
2016,4,26,14,45,771.0,155.5,3.75,16.0,724.5,855.58,668.24
2016,4,26,15,0,764.0,149.0,3.8,16.0,688.0,824.4,647.71
2016,4,26,15,15,747.0,145.0,3.8,15.5,645.0,782.28,619.98
2016,4,26,15,30,730.0,141.0,3.8,15.0,602.0,738.9,590.96
2016,4,26,15,45,715.5,133.5,3.8,15.0,556.5,692.55,558.11
2016,4,26,16,0,701.0,126.0,3.8,15.0,511.0,645.27,522.95
2016,4,26,16,15,672.0,120.5,3.75,14.5,460.5,589.88,481.32
2016,4,26,16,30,643.0,115.0,3.7,14.0,410.0,535.33,439.22
2016,4,26,16,45,612.0,106.0,3.65,14.0,359.5,477.03,392.26
2016,4,26,17,0,581.0,97.0,3.6,14.0,309.0,420.44,345.38
2016,4,26,17,15,527.5,88.5,3.4,13.5,258.0,355.79,291.07
2016,4,26,17,30,474.0,80.0,3.2,13.0,207.0,295.74,239.19
2016,4,26,17,45,395.5,69.0,3.0,12.5,159.0,227.89,180.22
2016,4,26,18,0,317.0,58.0,2.8,12.0,111.0,170.08,129.31
2016,4,26,18,15,213.0,41.5,2.65,11.5,72.0,108.16,76.17
2016,4,26,18,30,109.0,25.0,2.5,11.0,33.0,54.96,23.11
2016,4,26,18,45,54.5,12.5,2.4,11.0,16.5,20.14,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,10.81,0.0
2016,4,27,5,45,167.5,26.5,2.35,11.5,46.5,20.45,9.87
2016,4,27,6,0,297.0,42.0,2.6,12.0,80.0,31.87,22.18
2016,4,27,6,15,386.0,53.0,2.65,12.0,126.5,39.17,29.29
2016,4,27,6,30,475.0,64.0,2.7,12.0,173.0,59.51,36.78
2016,4,27,6,45,237.5,70.0,2.75,12.5,124.5,74.69,48.99
2016,4,27,7,0,0.0,76.0,2.8,13.0,76.0,72.95,56.83
2016,4,27,7,15,2.0,109.0,2.85,13.0,110.0,103.82,82.73
2016,4,27,7,30,4.0,142.0,2.9,13.0,144.0,135.03,108.51
2016,4,27,7,45,19.0,171.0,3.0,13.5,181.0,167.12,134.12
2016,4,27,8,0,34.0,200.0,3.1,14.0,218.0,198.53,158.99
2016,4,27,8,15,42.0,224.5,3.3,14.0,248.5,227.39,182.06
2016,4,27,8,30,50.0,249.0,3.5,14.0,279.0,257.28,205.82
2016,4,27,8,45,29.0,228.0,3.7,14.0,246.0,231.36,184.65
2016,4,27,9,0,8.0,207.0,3.9,14.0,213.0,203.24,161.54
2016,4,27,9,15,19.0,251.0,4.0,14.0,265.0,252.6,200.96
2016,4,27,9,30,30.0,295.0,4.1,14.0,317.0,302.76,240.43
2016,4,27,9,45,15.0,218.0,4.25,14.0,229.0,221.01,175.03
2016,4,27,10,0,0.0,141.0,4.4,14.0,141.0,136.49,106.52
2016,4,27,10,15,77.0,282.0,4.5,14.0,347.5,334.46,266.77
2016,4,27,10,30,154.0,423.0,4.6,14.0,554.0,540.71,426.12
2016,4,27,10,45,85.0,357.0,4.7,14.0,430.0,421.98,333.22
2016,4,27,11,0,16.0,291.0,4.8,14.0,306.0,297.18,234.16
2016,4,27,11,15,90.0,375.5,4.85,14.0,457.5,452.27,357.25
2016,4,27,11,30,164.0,460.0,4.9,14.0,609.0,613.79,480.56
2016,4,27,11,45,517.0,312.5,4.95,14.0,787.0,814.06,640.54
2016,4,27,12,0,870.0,165.0,5.0,14.0,965.0,1011.27,785.93
2016,4,27,12,15,870.5,165.0,5.0,14.0,963.5,1022.92,792.78
2016,4,27,12,30,871.0,165.0,5.0,14.0,962.0,1031.33,798.75
2016,4,27,12,45,605.0,294.0,5.0,14.0,845.0,911.11,711.31
2016,4,27,13,0,339.0,423.0,5.0,14.0,728.0,777.81,606.44
2016,4,27,13,15,340.5,413.0,4.95,14.0,714.0,769.6,601.53
2016,4,27,13,30,342.0,403.0,4.9,14.0,700.0,759.85,594.9
2016,4,27,13,45,585.5,285.0,4.9,14.0,776.0,874.81,687.91
2016,4,27,14,0,829.0,167.0,4.9,14.0,852.0,971.63,760.48
2016,4,27,14,15,819.0,164.5,4.85,14.0,819.5,945.32,741.74
2016,4,27,14,30,809.0,162.0,4.8,14.0,787.0,916.41,721.98
2016,4,27,14,45,799.0,157.0,4.8,14.0,748.5,882.46,698.91
2016,4,27,15,0,789.0,152.0,4.8,14.0,710.0,849.62,676.56
2016,4,27,15,15,597.5,198.5,4.7,13.5,606.0,717.59,578.55
2016,4,27,15,30,406.0,245.0,4.6,13.0,502.0,593.55,481.28
2016,4,27,15,45,550.5,191.5,4.55,13.0,511.5,629.08,513.5
2016,4,27,16,0,695.0,138.0,4.5,13.0,521.0,654.73,536.48
2016,4,27,16,15,663.5,132.0,4.35,13.0,469.5,597.32,491.03
2016,4,27,16,30,632.0,126.0,4.2,13.0,418.0,540.96,445.96
2016,4,27,16,45,620.0,103.5,4.05,13.0,361.0,479.55,396.48
2016,4,27,17,0,608.0,81.0,3.9,13.0,304.0,417.71,345.32
2016,4,27,17,15,502.5,88.0,3.7,12.5,253.0,344.09,283.06
2016,4,27,17,30,397.0,95.0,3.5,12.0,202.0,278.9,226.99
2016,4,27,17,45,335.5,79.5,3.3,12.0,156.5,218.13,173.59
2016,4,27,18,0,274.0,64.0,3.1,12.0,111.0,163.77,125.34
2016,4,27,18,15,176.0,45.5,3.0,11.5,72.0,99.75,70.8
2016,4,27,18,30,78.0,27.0,2.9,11.0,33.0,48.6,22.23
2016,4,27,18,45,39.0,13.5,2.8,11.0,16.5,18.95,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,1.8,9.5,7.5,6.39,0.0
2016,4,28,5,30,56.0,13.0,2.1,10.0,15.0,12.78,0.0
2016,4,28,5,45,183.5,28.0,2.4,10.5,50.0,21.61,11.31
2016,4,28,6,0,311.0,43.0,2.7,11.0,85.0,32.58,22.97
2016,4,28,6,15,399.5,54.0,2.75,11.0,131.5,39.84,30.05
2016,4,28,6,30,488.0,65.0,2.8,11.0,178.0,62.17,38.16
2016,4,28,6,45,546.5,72.5,2.85,11.5,229.5,102.97,60.74
2016,4,28,7,0,605.0,80.0,2.9,12.0,281.0,150.6,95.92
2016,4,28,7,15,646.5,86.0,2.9,12.5,334.0,200.15,137.61
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,254.22,184.98
2016,4,28,7,45,722.5,95.5,2.9,13.5,439.5,308.12,232.88
2016,4,28,8,0,757.0,99.0,2.9,14.0,492.0,367.48,284.57
2016,4,28,8,15,779.5,102.5,2.9,14.5,541.5,422.25,331.68
2016,4,28,8,30,802.0,106.0,2.9,15.0,591.0,478.42,378.51
2016,4,28,8,45,821.0,108.0,2.9,15.5,637.0,532.45,422.29
2016,4,28,9,0,840.0,110.0,2.9,16.0,683.0,586.95,465.03
2016,4,28,9,15,853.0,112.5,2.9,16.5,724.0,638.4,504.15
2016,4,28,9,30,866.0,115.0,2.9,17.0,765.0,689.65,541.95
2016,4,28,9,45,886.5,111.0,2.95,17.5,802.5,738.2,576.21
2016,4,28,10,0,907.0,107.0,3.0,18.0,840.0,786.08,608.33
2016,4,28,10,15,914.0,108.0,3.05,18.0,868.5,827.28,636.49
2016,4,28,10,30,921.0,109.0,3.1,18.0,897.0,866.36,663.02
2016,4,28,10,45,923.0,111.5,3.15,18.5,917.5,900.33,684.59
2016,4,28,11,0,925.0,114.0,3.2,19.0,938.0,931.52,704.14
2016,4,28,11,15,928.0,115.0,3.25,19.0,951.5,959.24,722.61
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,983.97,739.11
2016,4,28,11,45,930.5,117.5,3.35,19.5,970.5,1002.8,750.27
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,1018.34,759.32
2016,4,28,12,15,929.5,119.0,3.5,20.0,973.5,1029.0,767.08
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,1036.25,772.72
2016,4,28,12,45,930.0,116.5,3.7,20.0,961.5,1038.95,775.48
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,1038.16,776.06
2016,4,28,13,15,927.5,113.5,3.85,19.5,934.5,1031.54,774.01
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,1021.51,769.79
2016,4,28,13,45,918.0,112.0,3.95,19.0,891.5,1005.19,759.95
2016,4,28,14,0,912.0,111.0,4.0,19.0,866.0,985.66,748.01
2016,4,28,14,15,904.0,109.5,4.0,19.0,834.0,960.64,732.06
2016,4,28,14,30,896.0,108.0,4.0,19.0,802.0,932.76,714.15
2016,4,28,14,45,883.0,107.0,4.05,19.0,763.0,898.31,691.88
2016,4,28,15,0,870.0,106.0,4.1,19.0,724.0,861.62,667.89
2016,4,28,15,15,855.5,103.5,4.1,18.5,680.0,824.58,644.45
2016,4,28,15,30,841.0,101.0,4.1,18.0,636.0,781.12,616.01
2016,4,28,15,45,816.0,100.0,4.1,17.5,587.0,730.0,581.47
2016,4,28,16,0,791.0,99.0,4.1,17.0,538.0,678.51,546.0
2016,4,28,16,15,765.5,95.0,4.05,16.5,486.5,623.34,505.52
2016,4,28,16,30,740.0,91.0,4.0,16.0,435.0,570.24,464.87
2016,4,28,16,45,696.5,88.0,3.95,15.5,381.0,506.95,414.88
2016,4,28,17,0,653.0,85.0,3.9,15.0,327.0,446.39,365.55
2016,4,28,17,15,602.5,78.5,3.75,14.0,274.5,381.75,311.94
2016,4,28,17,30,552.0,72.0,3.6,13.0,222.0,321.31,260.06
2016,4,28,17,45,463.5,64.0,3.5,12.5,171.0,249.84,197.84
2016,4,28,18,0,375.0,56.0,3.4,12.0,120.0,186.53,142.08
2016,4,28,18,15,262.0,41.5,3.2,11.5,79.0,121.0,85.73
2016,4,28,18,30,149.0,27.0,3.0,11.0,38.0,66.27,33.16
2016,4,28,18,45,74.5,13.5,2.85,11.0,19.0,24.23,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,81.5,35.0,2.45,11.0,46.5,28.83,17.45
2016,4,29,6,0,163.0,57.0,2.5,11.0,80.0,45.81,34.62
2016,4,29,6,15,244.5,75.0,2.55,11.0,125.0,59.29,47.41
2016,4,29,6,30,326.0,93.0,2.6,11.0,170.0,81.71,57.55
2016,4,29,6,45,396.5,104.0,2.65,11.5,221.0,118.31,79.55
2016,4,29,7,0,467.0,115.0,2.7,12.0,272.0,162.89,112.26
2016,4,29,7,15,512.0,124.5,2.7,12.0,323.5,208.97,150.51
2016,4,29,7,30,557.0,134.0,2.7,12.0,375.0,259.95,194.45
2016,4,29,7,45,595.0,140.0,2.75,12.0,426.0,310.69,239.0
2016,4,29,8,0,633.0,146.0,2.8,12.0,477.0,364.55,285.88
2016,4,29,8,15,658.5,152.0,2.8,12.0,525.0,416.7,330.8
2016,4,29,8,30,684.0,158.0,2.8,12.0,573.0,470.78,376.26
2016,4,29,8,45,705.0,161.5,2.85,12.5,618.0,521.83,417.68
2016,4,29,9,0,726.0,165.0,2.9,13.0,663.0,573.79,458.68
2016,4,29,9,15,740.5,169.0,2.9,13.0,702.5,622.83,497.07
2016,4,29,9,30,755.0,173.0,2.9,13.0,742.0,671.66,534.4
2016,4,29,9,45,789.0,162.5,2.95,13.5,781.0,720.31,570.59
2016,4,29,10,0,823.0,152.0,3.0,14.0,820.0,768.86,605.1
2016,4,29,10,15,831.0,153.5,3.0,14.0,847.5,808.9,632.71
2016,4,29,10,30,839.0,155.0,3.0,14.0,875.0,847.15,658.87
2016,4,29,10,45,846.0,155.0,3.0,14.5,896.0,881.07,680.53
2016,4,29,11,0,853.0,155.0,3.0,15.0,917.0,912.74,700.45
2016,4,29,11,15,856.5,156.0,3.15,15.0,930.5,939.8,719.54
2016,4,29,11,30,860.0,157.0,3.3,15.0,944.0,964.13,736.83
2016,4,29,11,45,860.0,158.5,3.5,15.5,949.0,982.81,749.27
2016,4,29,12,0,860.0,160.0,3.7,16.0,954.0,998.42,759.69
2016,4,29,12,15,860.0,160.0,3.8,16.0,952.0,1009.36,767.75
2016,4,29,12,30,860.0,160.0,3.9,16.0,950.0,1017.09,773.78
2016,4,29,12,45,863.0,156.0,4.05,16.0,942.0,1020.37,777.24
2016,4,29,13,0,866.0,152.0,4.2,16.0,934.0,1014.19,774.33
2016,4,29,13,15,862.5,151.0,4.2,16.0,916.5,1013.74,774.61
2016,4,29,13,30,859.0,150.0,4.2,16.0,899.0,1003.89,768.5
2016,4,29,13,45,850.0,150.0,4.25,16.0,873.5,986.64,757.74
2016,4,29,14,0,841.0,150.0,4.3,16.0,848.0,966.44,744.99
2016,4,29,14,15,831.5,147.5,4.3,16.0,816.0,940.32,727.92
2016,4,29,14,30,822.0,145.0,4.3,16.0,784.0,911.56,709.01
2016,4,29,14,45,749.0,163.5,4.35,16.0,723.5,850.17,667.01
2016,4,29,15,0,676.0,182.0,4.4,16.0,663.0,786.92,623.1
2016,4,29,15,15,719.0,158.0,4.35,15.5,641.5,775.33,617.32
2016,4,29,15,30,762.0,134.0,4.3,15.0,620.0,758.26,607.2
2016,4,29,15,45,734.5,131.5,4.25,15.0,571.5,706.5,569.92
2016,4,29,16,0,707.0,129.0,4.2,15.0,523.0,654.74,531.1
2016,4,29,16,15,678.5,123.5,4.1,14.5,472.5,599.41,489.37
2016,4,29,16,30,650.0,118.0,4.0,14.0,422.0,544.85,447.19
2016,4,29,16,45,611.0,111.5,3.95,14.0,370.0,484.28,398.36
2016,4,29,17,0,572.0,105.0,3.9,14.0,318.0,426.12,350.24
2016,4,29,17,15,518.5,96.5,3.7,13.5,266.5,361.72,296.28
2016,4,29,17,30,465.0,88.0,3.5,13.0,215.0,300.66,243.77
2016,4,29,17,45,388.5,76.0,3.3,12.5,166.5,234.43,186.26
2016,4,29,18,0,312.0,64.0,3.1,12.0,118.0,176.2,135.1
2016,4,29,18,15,208.5,47.0,2.95,11.5,78.0,113.75,81.7
2016,4,29,18,30,105.0,30.0,2.8,11.0,38.0,58.33,30.88
2016,4,29,18,45,52.5,15.0,2.7,11.0,19.0,22.55,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,7.37,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,11.66,0.0
2016,4,30,5,45,233.5,29.0,2.8,11.5,57.0,22.41,12.6
2016,4,30,6,0,361.0,43.0,3.0,12.0,94.0,32.61,23.01
2016,4,30,6,15,446.5,53.0,3.25,12.5,142.5,38.43,28.66
2016,4,30,6,30,532.0,63.0,3.5,13.0,191.0,64.63,37.47
2016,4,30,6,45,589.5,70.0,3.75,13.5,244.0,107.67,61.98
2016,4,30,7,0,647.0,77.0,4.0,14.0,297.0,157.36,99.15
2016,4,30,7,15,686.5,83.0,4.15,14.5,350.5,208.98,142.91
2016,4,30,7,30,726.0,89.0,4.3,15.0,404.0,264.84,192.1
2016,4,30,7,45,755.0,93.0,4.5,15.5,456.5,322.01,243.08
2016,4,30,8,0,784.0,97.0,4.7,16.0,509.0,379.09,293.49
2016,4,30,8,15,805.0,100.5,4.7,16.5,559.0,434.63,341.53
2016,4,30,8,30,826.0,104.0,4.7,17.0,609.0,491.37,389.13
2016,4,30,8,45,842.0,107.0,4.7,17.5,654.5,545.91,433.64
2016,4,30,9,0,858.0,110.0,4.7,18.0,700.0,600.59,476.89
2016,4,30,9,15,870.0,112.0,4.7,18.0,740.5,652.57,517.81
2016,4,30,9,30,882.0,114.0,4.7,18.0,781.0,702.47,556.26
2016,4,30,9,45,898.0,112.0,4.75,18.5,817.5,750.33,590.37
2016,4,30,10,0,914.0,110.0,4.8,19.0,854.0,797.16,622.36
2016,4,30,10,15,920.0,111.5,4.8,19.0,881.5,838.21,650.8
2016,4,30,10,30,926.0,113.0,4.8,19.0,909.0,877.05,677.47
2016,4,30,10,45,930.0,114.0,4.8,19.5,929.5,911.3,699.37
2016,4,30,11,0,934.0,115.0,4.8,20.0,950.0,942.87,719.24
2016,4,30,11,15,936.0,115.5,4.75,20.0,963.0,969.29,736.48
2016,4,30,11,30,938.0,116.0,4.7,20.0,976.0,992.66,751.61
2016,4,30,11,45,939.0,116.0,4.7,20.0,981.0,1011.42,764.05
2016,4,30,12,0,940.0,116.0,4.7,20.0,986.0,1026.9,774.35
2016,4,30,12,15,938.5,116.0,4.65,20.0,983.0,1036.59,780.37
2016,4,30,12,30,937.0,116.0,4.6,20.0,980.0,1042.83,784.2
2016,4,30,12,45,934.0,116.0,4.55,20.5,968.5,1044.12,783.27
2016,4,30,13,0,931.0,116.0,4.5,21.0,957.0,1041.93,780.16
2016,4,30,13,15,926.5,115.0,4.45,21.0,938.5,1033.77,774.74
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,1022.22,767.39
2016,4,30,13,45,916.5,112.0,4.35,21.0,894.0,1005.31,756.53
2016,4,30,14,0,911.0,110.0,4.3,21.0,868.0,985.18,743.61
2016,4,30,14,15,902.5,108.5,4.2,21.0,835.5,959.7,726.82
2016,4,30,14,30,894.0,107.0,4.1,21.0,803.0,931.38,708.15
2016,4,30,14,45,884.0,104.5,4.05,21.0,764.5,897.99,686.22
2016,4,30,15,0,874.0,102.0,4.0,21.0,726.0,862.18,662.55
2016,4,30,15,15,859.5,99.5,3.9,21.0,682.0,820.48,634.34
2016,4,30,15,30,845.0,97.0,3.8,21.0,638.0,781.32,607.78
2016,4,30,15,45,828.0,93.5,3.7,21.0,590.5,733.29,574.55
2016,4,30,16,0,811.0,90.0,3.6,21.0,543.0,684.27,540.23
2016,4,30,16,15,786.5,86.5,3.4,20.5,491.5,629.52,501.03
2016,4,30,16,30,762.0,83.0,3.2,20.0,440.0,575.0,459.87
2016,4,30,16,45,730.5,78.0,3.0,20.0,387.5,515.32,412.8
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,457.17,365.67
2016,4,30,17,15,652.5,67.5,2.6,19.0,282.0,394.66,315.01
2016,4,30,17,30,606.0,62.0,2.4,18.0,229.0,334.53,264.54
2016,4,30,17,45,537.0,54.0,2.2,17.5,179.0,267.41,206.85
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,207.21,154.01
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,140.42,97.18
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,85.31,45.58
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,30.6,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.55,12.5,11.0,7.86,0.0
2016,5,1,5,30,135.0,16.0,0.4,13.0,22.0,12.32,0.0
2016,5,1,5,45,266.0,28.5,0.3,13.5,59.5,21.73,12.25
2016,5,1,6,0,397.0,41.0,0.2,14.0,97.0,30.5,21.14
2016,5,1,6,15,479.0,49.5,0.3,14.5,145.5,35.08,25.59
2016,5,1,6,30,561.0,58.0,0.4,15.0,194.0,62.76,34.21
2016,5,1,6,45,613.5,64.5,0.5,15.5,246.0,106.67,59.26
2016,5,1,7,0,666.0,71.0,0.6,16.0,298.0,156.62,96.32
2016,5,1,7,15,703.5,75.5,0.65,16.5,351.5,210.15,140.77
2016,5,1,7,30,741.0,80.0,0.7,17.0,405.0,264.85,187.66
2016,5,1,7,45,768.0,84.0,0.8,17.5,456.5,319.51,235.02
2016,5,1,8,0,795.0,88.0,0.9,18.0,508.0,376.52,283.4
2016,5,1,8,15,815.0,91.5,0.85,18.5,557.5,432.16,328.88
2016,5,1,8,30,835.0,95.0,0.8,19.0,607.0,488.86,373.39
2016,5,1,8,45,850.0,97.5,0.8,20.0,652.0,544.56,414.97
2016,5,1,9,0,865.0,100.0,0.8,21.0,697.0,598.1,453.35
2016,5,1,9,15,876.5,102.5,0.75,21.5,737.5,649.18,488.86
2016,5,1,9,30,888.0,105.0,0.7,22.0,778.0,699.39,522.41
2016,5,1,9,45,894.5,107.5,0.7,22.5,812.0,744.93,550.91
2016,5,1,10,0,901.0,110.0,0.7,23.0,846.0,788.74,577.3
2016,5,1,10,15,907.5,111.5,0.8,23.0,873.5,829.64,604.14
2016,5,1,10,30,914.0,113.0,0.9,23.0,901.0,868.4,629.51
2016,5,1,10,45,917.0,114.5,1.0,23.0,921.0,901.85,651.41
2016,5,1,11,0,920.0,116.0,1.1,23.0,941.0,932.6,671.63
2016,5,1,11,15,922.5,117.0,1.25,23.0,954.5,959.57,690.3
2016,5,1,11,30,925.0,118.0,1.4,23.0,968.0,983.57,707.15
2016,5,1,11,45,924.0,119.0,1.55,23.5,972.5,1001.17,718.62
2016,5,1,12,0,923.0,120.0,1.7,24.0,977.0,1015.48,728.08
2016,5,1,12,15,922.5,120.0,1.8,24.0,974.0,1025.95,735.91
2016,5,1,12,30,922.0,120.0,1.9,24.0,971.0,1033.04,741.75
2016,5,1,12,45,918.0,120.5,2.05,24.0,960.0,1033.8,744.36
2016,5,1,13,0,914.0,121.0,2.2,24.0,949.0,1031.15,744.88
2016,5,1,13,15,910.5,120.0,2.3,23.5,931.0,1024.05,743.49
2016,5,1,13,30,907.0,119.0,2.4,23.0,913.0,1013.6,740.02
2016,5,1,13,45,898.5,119.0,2.55,23.0,887.0,996.1,731.07
2016,5,1,14,0,890.0,119.0,2.7,23.0,861.0,975.55,720.07
2016,5,1,14,15,508.5,245.5,2.75,22.5,666.5,745.51,563.82
2016,5,1,14,30,127.0,372.0,2.8,22.0,472.0,506.77,384.64
2016,5,1,14,45,126.0,354.0,2.85,22.0,449.0,484.6,370.57
2016,5,1,15,0,125.0,336.0,2.9,22.0,426.0,461.97,354.89
2016,5,1,15,15,470.5,222.5,2.9,21.5,529.5,637.48,495.74
2016,5,1,15,30,816.0,109.0,2.9,21.0,633.0,772.44,598.37
2016,5,1,15,45,792.5,107.0,2.95,21.0,584.5,722.26,563.24
2016,5,1,16,0,769.0,105.0,3.0,21.0,536.0,671.64,528.61
2016,5,1,16,15,743.0,101.0,2.9,20.5,485.5,618.94,490.62
2016,5,1,16,30,717.0,97.0,2.8,20.0,435.0,564.85,450.3
2016,5,1,16,45,676.5,92.5,2.75,20.0,381.5,502.62,401.86
2016,5,1,17,0,636.0,88.0,2.7,20.0,328.0,442.86,354.04
2016,5,1,17,15,586.5,81.0,2.45,19.0,276.0,378.92,302.46
2016,5,1,17,30,537.0,74.0,2.2,18.0,224.0,319.09,252.58
2016,5,1,17,45,459.5,65.0,1.95,17.5,174.5,251.2,194.85
2016,5,1,18,0,382.0,56.0,1.7,17.0,125.0,191.09,142.97
2016,5,1,18,15,275.5,42.5,1.6,16.5,83.5,126.35,88.55
2016,5,1,18,30,169.0,29.0,1.5,16.0,42.0,74.34,41.73
2016,5,1,18,45,84.5,14.5,1.45,15.5,21.0,27.07,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,8.85,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,15.25,0.0
2016,5,2,5,45,178.0,34.5,1.35,12.5,57.0,26.62,16.51
2016,5,2,6,0,288.0,51.0,1.5,13.0,93.0,38.63,28.3
2016,5,2,6,15,145.0,67.0,1.5,13.5,88.5,53.35,41.84
2016,5,2,6,30,2.0,83.0,1.5,14.0,84.0,76.96,59.81
2016,5,2,6,45,9.5,103.0,1.55,14.5,106.5,96.58,75.96
2016,5,2,7,0,17.0,123.0,1.6,15.0,129.0,117.24,92.6
2016,5,2,7,15,112.0,151.5,1.5,15.0,200.0,158.63,122.92
2016,5,2,7,30,207.0,180.0,1.4,15.0,271.0,216.76,167.65
2016,5,2,7,45,197.0,205.0,1.35,15.5,300.5,249.15,194.39
2016,5,2,8,0,187.0,230.0,1.3,16.0,330.0,280.54,219.66
2016,5,2,8,15,466.5,179.0,1.25,16.5,458.5,363.0,282.65
2016,5,2,8,30,746.0,128.0,1.2,17.0,587.0,476.73,369.9
2016,5,2,8,45,763.0,131.5,1.2,17.5,631.5,530.3,410.76
2016,5,2,9,0,780.0,135.0,1.2,18.0,676.0,582.2,449.53
2016,5,2,9,15,793.5,138.0,1.2,18.5,715.5,631.55,485.23
2016,5,2,9,30,807.0,141.0,1.2,19.0,755.0,680.46,519.51
2016,5,2,9,45,829.0,136.5,1.25,19.5,791.5,727.49,552.17
2016,5,2,10,0,851.0,132.0,1.3,20.0,828.0,773.41,581.7
2016,5,2,10,15,858.0,134.0,1.25,20.5,855.5,813.39,605.63
2016,5,2,10,30,865.0,136.0,1.2,21.0,883.0,851.41,627.85
2016,5,2,10,45,867.5,138.0,1.15,21.5,902.5,883.43,645.77
2016,5,2,11,0,870.0,140.0,1.1,22.0,922.0,912.9,661.81
2016,5,2,11,15,872.5,141.0,1.1,22.0,935.0,938.7,677.45
2016,5,2,11,30,875.0,142.0,1.1,22.0,948.0,961.7,691.35
2016,5,2,11,45,872.0,145.0,1.1,22.5,951.5,978.56,700.08
2016,5,2,12,0,869.0,148.0,1.1,23.0,955.0,992.28,706.96
2016,5,2,12,15,868.0,148.0,1.2,23.0,952.5,1001.81,714.51
2016,5,2,12,30,867.0,148.0,1.3,23.0,950.0,1008.16,720.2
2016,5,2,12,45,859.5,150.0,1.4,23.0,938.0,1006.93,721.24
2016,5,2,13,0,852.0,152.0,1.5,23.0,926.0,1008.64,724.29
2016,5,2,13,15,667.0,247.5,1.6,22.5,846.5,928.31,676.27
2016,5,2,13,30,482.0,343.0,1.7,22.0,767.0,841.49,617.35
2016,5,2,13,45,529.0,314.5,1.85,22.0,767.5,853.2,629.76
2016,5,2,14,0,576.0,286.0,2.0,22.0,768.0,861.26,638.73
2016,5,2,14,15,687.0,217.0,2.1,21.5,770.0,885.12,660.64
2016,5,2,14,30,798.0,148.0,2.2,21.0,772.0,894.82,670.24
2016,5,2,14,45,777.5,149.0,2.35,21.0,733.0,858.21,647.88
2016,5,2,15,0,757.0,150.0,2.5,21.0,694.0,823.14,626.58
2016,5,2,15,15,740.0,146.0,2.55,20.5,651.0,781.24,600.56
2016,5,2,15,30,723.0,142.0,2.6,20.0,608.0,738.12,573.22
2016,5,2,15,45,662.0,144.0,2.7,20.0,546.0,667.44,523.74
2016,5,2,16,0,601.0,146.0,2.8,20.0,484.0,599.45,474.11
2016,5,2,16,15,569.5,139.5,2.8,19.0,436.0,545.45,435.6
2016,5,2,16,30,538.0,133.0,2.8,18.0,388.0,489.63,394.41
2016,5,2,16,45,477.5,133.0,2.85,17.5,339.5,429.42,347.42
2016,5,2,17,0,417.0,133.0,2.9,17.0,291.0,373.96,303.0
2016,5,2,17,15,375.5,118.5,2.85,16.5,244.5,317.09,256.53
2016,5,2,17,30,334.0,104.0,2.8,16.0,198.0,263.93,211.91
2016,5,2,17,45,296.0,87.0,2.75,15.5,157.5,213.34,168.39
2016,5,2,18,0,258.0,70.0,2.7,15.0,117.0,166.61,127.35
2016,5,2,18,15,175.0,50.5,2.55,14.5,78.0,105.71,75.89
2016,5,2,18,30,92.0,31.0,2.4,14.0,39.0,57.62,33.6
2016,5,2,18,45,46.0,15.5,2.25,13.5,19.5,22.29,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
