Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,25.57,15.86
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,40.76,30.26
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,59.47,47.4
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,78.73,61.52
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,98.49,77.68
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,119.39,94.35
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,146.86,115.85
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,179.86,141.79
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,231.53,180.96
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,295.34,229.83
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,294.14,229.67
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,286.23,223.47
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,367.9,286.43
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,461.3,356.73
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,511.6,393.83
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,564.99,433.03
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,534.12,407.66
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,492.38,374.23
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,523.33,396.45
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,554.79,418.19
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,610.77,457.61
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,672.08,499.66
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,757.1,559.71
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,849.71,622.7
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,732.18,537.47
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,606.63,446.39
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,727.97,535.67
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,850.7,620.29
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,853.11,620.83
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,853.54,621.65
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,840.06,614.66
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,824.66,606.46
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,831.43,614.17
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,835.08,619.59
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,772.18,578.03
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,703.22,531.86
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,673.53,513.38
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,642.69,493.35
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,604.51,468.49
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,565.73,442.61
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,537.72,424.19
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,507.23,403.28
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,402.66,322.47
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,301.91,242.69
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,355.27,288.99
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,390.26,317.91
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,326.19,264.63
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,269.61,217.01
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,212.49,167.97
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,156.8,119.76
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,103.17,74.33
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,57.71,34.57
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,22.46,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,15.45,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,32.57,21.86
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,49.81,38.17
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,67.24,54.26
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,94.08,70.34
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,118.78,86.86
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,152.41,112.37
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,190.71,144.36
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,231.26,178.64
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,256.18,201.74
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,270.44,214.67
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,336.36,266.63
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,416.24,329.45
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,455.0,358.69
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,490.42,384.56
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,516.46,403.01
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,539.06,418.27
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,575.12,442.97
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,611.3,466.99
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,633.11,481.4
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,653.25,494.58
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,689.82,519.29
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,726.8,543.77
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,688.1,514.99
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,640.76,480.39
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,691.58,518.06
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,748.57,558.56
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,769.5,573.58
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,789.42,588.26
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,806.1,601.07
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,827.47,616.93
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,783.75,586.15
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,745.8,559.38
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,719.04,541.96
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,691.44,523.63
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,711.58,541.96
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,735.06,562.07
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,701.04,539.15
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,658.64,510.4
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,574.49,448.92
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,487.33,383.85
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,516.83,410.33
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,536.99,428.63
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,423.82,340.76
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,322.59,260.28
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,274.49,222.54
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,228.59,185.61
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,191.66,155.31
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,152.44,122.6
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,118.33,93.66
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,85.77,65.72
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,55.73,40.01
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,26.55,14.64
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,13.03,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,28.29,18.4
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,44.26,33.37
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,62.88,50.45
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,82.53,64.63
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,103.19,81.53
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,122.18,96.74
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,127.12,101.24
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,127.21,101.47
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,181.31,144.54
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,242.09,192.54
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,239.6,190.46
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,236.04,187.29
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,281.83,222.92
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,332.18,261.45
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,407.74,320.18
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,490.93,383.62
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,533.72,414.55
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,578.83,446.91
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,493.49,381.16
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,398.11,306.85
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,360.79,278.12
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,319.47,245.97
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,324.81,250.05
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,330.12,253.96
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,472.83,362.6
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,620.31,470.06
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,576.79,436.91
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,525.09,398.83
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,542.86,412.84
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,560.33,426.26
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,613.4,466.51
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,657.51,499.83
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,598.94,456.79
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,540.74,414.05
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,523.24,402.97
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,505.11,391.11
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,583.43,453.94
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,645.55,503.37
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,417.48,330.3
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,196.91,154.3
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,179.42,141.2
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,162.12,127.67
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,147.38,116.37
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,132.7,104.96
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,93.43,72.85
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,55.08,40.99
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,46.36,33.83
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,37.65,26.52
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,29.43,19.46
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,21.22,12.32
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,14.46,6.41
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.71,0.31
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,3.37,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.86,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,102.0,78.91
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,203.41,160.97
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,185.06,147.23
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,157.92,125.63
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,226.83,180.79
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,302.54,240.28
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,326.63,258.57
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,350.51,276.68
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,286.64,226.36
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,218.03,171.59
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,208.95,164.05
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,199.66,156.19
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,141.78,109.93
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,83.36,62.7
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,100.84,76.71
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,118.36,90.54
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,153.75,118.8
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,189.43,146.96
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,252.36,196.03
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,315.89,244.63
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,336.81,260.24
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,357.82,276.04
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,250.27,193.85
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,143.2,110.03
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,104.46,79.35
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,65.91,48.31
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,89.24,67.32
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,112.73,86.32
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,100.44,76.65
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,88.16,66.97
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,78.92,59.58
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,69.69,52.15
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,68.71,51.48
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,67.73,50.81
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,55.12,40.51
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,42.53,30.14
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,58.49,43.63
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,74.46,57.14
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,54.6,40.64
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,34.76,24.0
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,28.96,19.19
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,23.16,14.28
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,18.32,10.1
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,13.5,5.87
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,9.15,2.04
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,9.83,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,19.21,5.19
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,37.01,26.09
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,52.23,40.46
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,69.58,56.43
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,96.18,72.77
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,123.52,92.74
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,155.05,117.24
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,190.48,146.78
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,224.69,175.57
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,251.17,198.78
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,270.22,214.89
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,319.88,253.9
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,374.74,296.58
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,391.43,308.69
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,404.25,317.3
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,314.26,247.09
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,214.5,167.58
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,285.45,222.89
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,358.29,277.8
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,342.21,264.72
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,323.64,250.13
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,226.41,174.83
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,128.08,97.32
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,154.27,118.24
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,180.68,138.95
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,239.13,184.31
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,298.12,229.21
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,217.2,166.84
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,136.26,103.59
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,182.53,140.36
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,229.11,176.67
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,217.31,167.49
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,205.45,158.43
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,147.12,112.79
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,89.21,66.74
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,115.66,88.12
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,142.31,109.47
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,125.51,96.25
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,108.73,83.03
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,162.13,126.5
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,216.36,170.23
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,176.93,139.01
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,137.99,107.98
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,135.77,106.81
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,133.65,105.65
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,84.86,65.68
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,37.66,26.31
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,31.85,21.53
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,26.05,16.65
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,121.1,94.98
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,190.0,145.42
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,130.2,94.3
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,80.5,51.68
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,34.67,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,11.8,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,20.14,6.77
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,30.62,20.64
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,42.02,31.42
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,47.29,36.55
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,59.48,45.18
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,74.04,57.43
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,88.69,69.51
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,98.88,77.79
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,109.05,85.95
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,150.24,119.0
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,192.5,152.25
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,282.53,222.62
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,389.62,305.29
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,389.01,303.57
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,378.15,293.78
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,385.12,298.57
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,388.78,300.57
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,462.92,356.36
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,542.37,414.49
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,436.82,335.16
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,319.91,245.64
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,260.03,200.02
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,199.41,152.95
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,267.35,205.5
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,335.99,257.34
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,338.77,259.28
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,341.51,261.49
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,341.72,261.72
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,341.82,261.91
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,338.83,259.85
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,335.73,257.75
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,680.38,527.3
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,983.16,738.93
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,971.92,729.7
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,951.76,717.48
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,926.85,703.06
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,899.39,686.83
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,868.45,666.82
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,835.12,645.05
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,794.78,617.85
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,753.0,589.43
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,706.49,557.51
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,661.25,526.04
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,608.41,487.5
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,556.01,448.27
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,499.27,403.9
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,443.97,359.39
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,382.38,309.06
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,324.5,260.23
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,263.01,207.33
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,207.26,158.25
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,144.89,104.67
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,92.35,59.19
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,39.08,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,13.27,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,21.09,8.35
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,31.77,21.88
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,41.93,31.62
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,48.8,38.2
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,63.05,48.59
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,78.52,61.82
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,94.1,74.93
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,110.67,88.5
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,127.34,101.91
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,159.37,127.57
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,192.56,153.82
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,223.86,178.56
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,259.08,206.22
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,268.47,212.76
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,277.2,218.75
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,273.93,215.68
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,268.25,210.76
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,321.6,251.71
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,376.99,293.29
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,461.53,357.87
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,551.81,425.21
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,629.74,482.93
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,714.62,544.39
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,731.32,556.07
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,747.26,567.75
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,883.91,671.44
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,1012.71,757.58
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,1022.81,763.52
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,1029.64,768.56
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,1030.67,768.44
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,1028.37,766.28
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,1021.78,762.86
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,1011.92,757.41
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,995.42,747.61
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,975.89,735.86
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,951.43,721.8
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,924.23,705.81
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,891.76,685.09
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,861.81,666.03
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,821.24,639.9
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,778.98,612.3
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,732.26,580.15
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,684.66,546.91
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,631.28,508.49
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,578.1,468.34
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,520.63,422.97
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,463.27,376.47
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,401.19,325.35
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,342.59,275.55
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,276.56,218.68
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,217.42,166.68
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,153.19,111.29
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,99.28,64.61
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,42.23,1.77
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,13.27,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,21.02,9.04
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,31.69,21.89
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,41.84,31.58
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,42.77,32.83
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,47.33,35.16
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,58.47,44.64
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,69.58,53.91
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,74.93,58.15
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,80.25,62.3
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,103.42,81.21
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,126.63,99.78
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,147.55,116.17
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,168.66,132.45
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,206.37,161.66
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,244.93,190.9
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,269.68,209.1
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,294.87,227.47
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,401.01,307.63
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,514.29,389.79
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,677.4,512.77
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,858.3,638.52
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,891.57,657.14
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,922.63,675.9
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,948.58,692.6
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,971.86,707.65
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,990.31,719.01
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,1005.84,728.58
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,1015.96,736.19
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,1022.93,741.96
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,1025.99,745.95
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,1019.66,743.97
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,1011.36,740.27
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,1006.1,738.6
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,989.14,729.3
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,969.24,718.14
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,886.0,663.93
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,799.35,603.19
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,832.18,631.75
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,848.88,644.97
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,808.39,619.56
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,766.43,593.12
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,721.69,563.33
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,673.77,530.56
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,620.61,492.54
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,567.87,453.69
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,510.76,410.27
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,455.06,366.5
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,393.01,316.66
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,334.61,268.1
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,271.41,213.94
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,214.2,163.84
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,150.23,109.03
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,98.07,64.24
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,42.33,5.61
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,12.78,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,20.14,8.93
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,28.93,19.46
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,36.86,27.07
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,43.46,33.32
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,83.58,47.05
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,90.98,59.78
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,76.96,59.89
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,91.62,71.9
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,106.34,83.73
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,124.82,98.46
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,143.39,113.01
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,179.29,141.26
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,216.12,169.74
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,281.49,220.21
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,352.56,273.82
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,388.13,299.96
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,424.84,326.8
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,560.1,429.99
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,714.06,541.63
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,789.29,596.13
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,868.81,648.98
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,901.87,668.16
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,932.48,686.05
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,957.69,702.33
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,980.1,716.89
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,999.09,728.61
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,1015.1,738.48
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,1024.11,744.74
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,1029.91,749.13
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,1032.84,750.41
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,1032.42,749.67
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,1024.85,745.94
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,1014.02,740.27
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,998.03,731.91
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,978.97,721.56
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,953.63,706.54
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,925.57,689.7
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,892.31,669.25
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,861.66,650.43
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,820.85,625.24
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,778.41,598.6
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,730.61,566.59
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,682.03,533.54
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,628.66,496.27
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,577.11,458.43
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,519.04,414.49
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,462.57,370.38
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,400.77,320.42
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,342.46,271.76
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,277.9,217.02
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,219.51,166.35
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,156.37,112.7
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,103.48,67.57
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,43.84,8.97
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,13.76,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,21.72,10.62
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,33.16,23.3
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,44.04,33.59
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,54.17,42.96
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,92.24,57.2
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,89.4,60.42
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,70.53,54.46
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,92.1,72.45
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,113.72,90.21
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,140.87,112.03
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,168.42,133.83
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,208.42,165.26
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,247.56,195.53
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,327.82,257.99
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,413.81,323.47
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,494.21,385.47
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,586.1,454.96
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,676.85,524.11
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,780.49,598.95
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,819.87,624.19
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,857.39,648.42
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,889.4,667.89
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,915.74,683.43
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,940.74,699.37
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,963.05,713.53
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,980.17,722.96
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,994.34,730.54
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,1004.03,736.7
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,1010.65,741.02
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,1012.19,741.38
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,1004.71,736.06
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,997.28,732.37
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,986.83,726.79
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,972.67,719.37
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,955.51,709.99
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,930.07,694.62
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,902.16,677.58
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,871.3,658.8
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,838.07,638.19
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,797.48,612.72
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,758.21,587.85
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,712.99,558.5
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,666.79,527.39
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,613.68,489.15
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,561.08,450.22
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,504.16,406.9
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,448.82,363.38
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,386.68,312.9
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,328.27,263.96
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,263.42,208.71
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,207.38,159.81
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,146.56,107.6
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,95.62,64.08
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,42.25,11.58
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
