Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,14.74,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,23.33,12.24
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,33.51,23.64
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,43.18,32.84
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,53.59,42.54
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,92.53,55.84
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,132.36,93.72
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,148.92,116.21
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,139.26,110.32
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,121.06,96.65
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,120.22,95.46
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,119.17,94.09
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,116.57,91.65
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,113.87,89.16
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,139.28,109.49
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,164.85,129.64
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,178.87,140.33
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,193.1,151.14
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,203.46,158.8
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,213.91,166.51
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,237.8,185.03
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,261.91,203.59
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,324.81,252.1
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,391.57,302.7
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,440.67,339.77
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,490.76,377.3
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,496.52,380.91
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,502.07,384.6
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,779.02,601.56
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,1036.41,782.73
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,1037.44,782.24
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,1035.16,781.74
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,1028.56,779.59
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,1018.7,775.34
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,1003.55,766.58
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,985.26,755.88
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,961.21,741.74
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,934.4,725.63
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,902.84,704.69
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,868.82,681.91
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,829.01,654.13
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,791.71,628.08
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,746.47,596.27
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,699.89,563.2
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,647.03,525.45
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,594.18,485.2
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,538.29,440.75
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,483.1,395.58
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,422.57,345.24
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,363.91,294.92
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,300.8,239.69
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,242.78,187.53
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,178.13,130.53
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,123.43,82.25
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,53.11,17.62
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,13.76,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,21.63,11.21
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,28.91,19.6
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,35.46,25.9
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,45.25,29.08
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,86.46,47.53
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,131.34,78.33
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,180.92,118.29
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,208.47,154.17
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,211.09,166.12
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,225.63,178.53
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,233.64,184.94
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,284.82,224.64
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,338.57,265.81
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,313.33,245.1
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,280.06,217.95
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,361.41,280.93
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,447.29,345.66
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,549.0,423.1
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,663.38,507.54
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,691.93,526.69
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,718.91,545.17
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,781.38,589.39
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,845.87,633.99
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,832.27,622.67
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,814.5,609.06
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,822.35,613.68
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,828.34,616.82
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,835.12,623.78
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,840.15,629.62
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,940.44,705.67
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,1025.93,763.16
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,1018.01,758.03
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,1006.92,751.75
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,990.72,742.51
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,971.53,731.29
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,947.16,716.21
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,925.53,703.02
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,891.79,681.66
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,855.94,658.68
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,815.57,632.98
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,773.7,605.85
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,726.05,573.15
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,677.74,539.47
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,627.06,502.6
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,574.78,463.29
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,515.79,417.74
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,458.83,372.46
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,397.32,322.03
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,339.36,273.1
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,275.33,217.91
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,216.25,166.17
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,154.97,113.63
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,103.72,70.0
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,46.18,17.25
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,13.59,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.87,13.96
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,34.57,24.45
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,43.8,33.16
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,55.82,38.04
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,94.49,56.9
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,136.09,85.15
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,183.97,123.07
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,232.74,164.88
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,285.35,210.58
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,337.62,255.91
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,392.7,302.55
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,448.22,348.96
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,502.46,393.1
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,554.29,433.58
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,606.45,473.02
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,655.14,509.67
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,703.15,544.93
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,750.76,577.11
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,797.63,607.8
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,837.15,633.42
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,874.56,657.43
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,908.0,678.6
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,938.85,697.94
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,964.58,715.63
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,987.41,731.5
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,1005.37,744.64
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,1020.17,755.8
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,1029.75,763.2
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,1036.05,768.58
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,1039.95,772.48
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,1040.45,774.24
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,1033.69,772.4
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,1023.6,768.46
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,1007.85,759.28
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,989.0,748.05
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,965.16,732.86
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,938.49,715.76
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,906.83,695.16
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,872.77,672.8
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,833.03,647.5
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,791.52,620.6
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,748.68,592.6
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,700.86,560.4
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,648.02,523.12
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,595.19,483.2
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,536.07,436.3
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,480.0,390.57
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,418.25,339.64
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,359.68,289.83
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,293.9,233.12
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,234.48,180.73
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,170.67,125.24
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,116.75,78.59
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,58.85,24.96
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,13.1,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,12.09,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,23.98,13.59
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,34.1,24.2
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,43.71,33.26
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,56.9,38.58
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,95.64,57.93
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,137.05,86.46
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,184.12,123.94
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,232.17,165.03
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,284.02,209.98
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,335.48,254.55
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,389.73,300.53
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,444.01,345.47
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,496.95,388.13
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,548.67,428.84
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,601.0,468.88
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,649.45,505.72
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,697.26,541.29
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,743.78,573.09
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,789.51,603.24
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,828.7,628.46
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,865.87,652.06
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,898.14,672.5
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,927.92,691.18
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,954.18,708.45
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,977.64,723.9
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,995.28,734.53
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,1009.84,743.23
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,1020.28,750.76
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,1027.52,756.33
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,1029.97,758.89
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,1029.12,759.41
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,1022.51,755.9
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,1012.64,750.38
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,998.45,742.08
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,981.08,731.74
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,957.5,718.35
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,931.14,703.05
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,898.92,682.57
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,864.4,660.38
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,825.27,635.53
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,788.59,612.16
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,740.28,579.11
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,691.42,545.25
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,639.21,508.58
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,587.09,469.77
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,528.74,425.04
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,471.04,379.53
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,409.94,329.86
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,352.09,281.35
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,288.07,226.82
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,230.19,176.4
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,167.06,122.4
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,112.94,76.32
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,58.43,26.68
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,13.4,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,11.65,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,23.44,13.3
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,30.37,20.85
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,36.84,26.95
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,49.32,30.25
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,90.72,49.65
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,135.55,80.31
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,186.1,120.7
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,240.25,167.28
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,295.0,215.15
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,349.52,262.31
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,406.35,310.26
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,461.18,355.83
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,519.12,402.28
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,572.47,443.25
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,625.8,482.83
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,675.63,520.43
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,724.48,555.98
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,770.31,586.19
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,814.51,614.87
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,853.9,640.58
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,891.08,664.57
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,924.56,684.54
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,955.42,702.56
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,981.17,718.46
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,1003.94,732.41
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,1022.21,741.99
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,1037.26,749.52
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,1046.54,754.89
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,1052.46,758.26
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,1054.47,759.27
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,1053.06,758.25
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,1045.28,753.31
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,1034.14,746.41
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,1017.82,736.8
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,998.37,725.29
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,973.93,710.59
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,946.65,694.07
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,914.02,673.98
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,879.05,652.24
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,838.78,627.99
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,796.75,602.19
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,754.2,574.47
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,706.52,542.74
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,653.37,507.33
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,600.21,469.22
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,542.31,426.3
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,485.69,382.94
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,425.51,335.77
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,367.19,288.4
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,302.78,234.45
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,244.18,184.03
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,180.34,129.91
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,125.88,83.65
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,68.0,32.18
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,19.53,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,12.44,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,24.71,14.41
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,33.18,23.25
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,41.29,30.87
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,55.06,35.08
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,95.21,54.93
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,138.11,84.54
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,186.62,123.27
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,236.44,165.96
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,289.78,212.11
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,342.04,256.7
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,398.81,303.5
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,451.91,346.77
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,506.03,389.36
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,557.78,428.14
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,609.65,465.57
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,658.48,500.74
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,707.03,534.75
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,751.84,564.21
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,795.46,592.32
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,833.46,617.55
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,869.35,641.3
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,901.82,661.43
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,931.71,679.78
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,956.49,695.69
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,978.44,709.83
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,995.57,721.38
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,1009.62,731.06
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,1019.01,737.45
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,1025.23,741.93
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,1026.73,743.53
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,1025.0,743.19
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,1018.03,739.6
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,1007.87,734.08
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,993.48,725.89
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,975.97,715.75
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,951.84,702.3
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,925.03,687.04
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,893.56,667.54
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,859.72,646.3
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,825.15,625.35
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,784.28,599.7
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,736.62,568.83
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,688.32,536.95
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,636.32,500.74
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,585.99,463.73
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,527.85,419.77
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,471.36,375.8
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,410.7,327.87
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,353.23,280.82
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,291.81,228.81
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,235.47,179.82
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,173.26,126.71
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,120.34,81.59
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,64.59,32.38
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,17.88,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,14.48,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,28.82,18.06
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,38.39,28.08
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,47.49,36.78
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,62.93,42.24
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,102.81,63.27
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,144.99,93.11
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,192.95,132.15
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,241.58,174.97
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,293.94,221.82
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,346.51,268.37
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,402.0,316.42
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,457.86,363.75
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,512.44,408.74
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,542.9,433.0
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,566.3,450.33
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,638.54,507.88
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,720.19,571.34
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,766.39,603.13
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,810.64,632.82
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,851.08,660.44
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,889.61,686.51
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,924.89,709.02
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,957.97,729.81
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,983.66,746.81
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,1006.49,761.9
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,1024.45,774.03
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,1039.28,784.18
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,1049.46,790.97
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,1056.39,795.72
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,1059.48,798.34
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,1059.18,798.87
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,1052.1,795.12
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,1041.71,789.27
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,977.77,746.7
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,912.98,702.53
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,880.12,682.24
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,845.67,660.22
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,875.24,685.2
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,890.96,698.36
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,746.68,593.87
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,601.87,481.01
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,588.03,472.66
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,563.24,455.25
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,523.66,426.3
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,482.56,395.44
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,440.02,362.48
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,396.56,327.7
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,341.23,281.49
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,290.47,238.24
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,236.46,191.7
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,182.99,144.97
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,133.42,101.44
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,90.06,63.76
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,48.99,26.61
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,14.86,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,29.6,18.95
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,38.32,28.12
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,46.62,36.03
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,62.92,41.62
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,102.81,62.5
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,145.81,92.93
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,194.84,132.81
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,244.62,176.72
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,298.11,224.64
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,351.19,271.85
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,406.85,320.32
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,429.78,342.65
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,433.2,346.67
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,465.76,371.96
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,493.05,392.17
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,411.5,327.18
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,314.46,248.09
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,418.92,331.0
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,529.65,416.58
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,627.1,493.39
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,734.2,575.93
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,758.86,592.07
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,782.02,607.38
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,801.53,621.55
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,819.86,634.86
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,810.19,626.03
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,794.12,612.78
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,660.58,511.39
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,522.2,404.02
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,581.54,450.36
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,634.19,490.64
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,687.19,532.52
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,745.91,578.0
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,707.82,549.56
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,661.39,515.4
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,641.9,503.04
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,621.4,489.71
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,596.69,472.11
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,571.19,453.81
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,496.07,395.57
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,424.11,339.06
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,396.07,318.05
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,367.79,296.53
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,338.08,274.25
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,307.82,251.12
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,410.96,338.99
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,478.22,394.0
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,416.08,341.97
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,357.37,291.9
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,293.82,236.82
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,236.12,185.69
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,172.49,129.84
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,119.99,84.23
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,66.39,37.15
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,18.16,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,15.26,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,29.68,19.11
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,43.25,32.45
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,56.36,44.72
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,75.99,55.43
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,110.14,77.1
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,139.94,98.25
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,178.2,128.87
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,218.07,165.9
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,248.0,193.89
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,272.03,215.46
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,286.5,227.99
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,234.02,186.62
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,171.11,135.56
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,203.12,160.9
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,235.75,186.23
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,303.18,239.26
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,374.53,294.35
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,484.03,380.03
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,603.2,470.76
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,605.61,470.4
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,603.64,467.38
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,635.2,490.67
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,669.5,515.56
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,565.91,436.84
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,455.29,351.66
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,336.98,262.34
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,214.44,167.05
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,291.07,227.34
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,368.45,286.66
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,365.52,284.25
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,362.47,282.09
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,437.69,340.25
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,506.19,392.2
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,563.42,436.52
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,611.05,473.44
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,619.17,480.91
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,633.19,492.79
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,611.97,478.27
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,589.48,462.94
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,506.27,400.69
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,434.28,345.78
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,493.18,396.07
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,540.66,435.9
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,442.56,358.47
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,353.39,287.16
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,318.33,259.66
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,283.75,231.83
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,331.6,271.81
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,351.12,285.58
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,291.04,233.11
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,235.72,183.98
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,174.88,130.96
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,122.16,85.31
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,69.63,39.51
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,21.88,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,9.4,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,14.38,0.0
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,28.65,18.46
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,37.39,27.4
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,45.71,35.27
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,76.34,55.74
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,105.43,80.98
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,131.53,101.47
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,159.37,123.79
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,186.84,146.79
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,214.18,169.45
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,243.78,193.19
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,270.12,213.79
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,280.72,222.1
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,288.98,228.23
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,252.01,198.43
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,212.62,166.55
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,254.0,198.93
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,296.17,231.28
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,387.0,300.71
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,483.17,372.0
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,497.01,381.22
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,510.54,390.67
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,524.25,399.94
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,540.44,410.96
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,594.71,451.22
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,650.32,491.81
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,836.14,635.24
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,1014.37,759.44
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,1024.31,765.26
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,1031.09,770.68
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,719.05,553.35
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,373.34,286.13
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,367.44,283.7
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,354.01,274.36
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,366.9,284.69
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,372.28,289.27
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,359.5,279.97
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,346.57,270.6
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,463.37,364.13
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,566.87,445.11
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,600.26,474.1
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,625.9,497.39
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,545.44,435.93
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,476.63,382.65
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,446.71,361.32
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,414.96,337.83
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,451.2,370.08
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,465.23,382.67
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,403.25,330.94
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,346.36,282.54
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,292.06,234.79
