Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,240.85,188.57
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,179.67,134.93
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,126.33,88.47
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,67.83,39.65
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,17.67,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,15.68,0.0
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,30.48,19.99
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,43.65,32.78
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,52.74,41.36
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,72.27,51.08
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,107.78,73.07
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,142.32,97.55
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,182.64,129.55
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,231.87,169.3
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,291.65,219.25
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,322.53,250.62
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,337.92,266.39
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,407.42,322.28
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,498.43,395.48
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,504.32,398.93
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,489.82,384.96
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,496.06,388.71
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,497.34,388.05
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,629.44,493.55
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,783.96,609.09
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,741.78,573.35
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,679.94,521.37
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,701.72,537.91
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,723.2,553.64
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,844.79,647.9
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,964.82,731.37
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,983.3,743.05
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,998.94,753.77
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,1008.7,760.62
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,1015.38,765.56
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,1014.09,765.26
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,1004.39,759.43
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,956.05,726.66
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,901.22,684.68
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,888.64,678.26
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,874.5,670.4
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,894.83,687.74
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,903.63,694.47
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,872.87,673.74
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,839.84,651.66
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,800.62,625.95
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,762.56,600.84
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,718.4,570.12
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,673.28,538.11
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,621.62,499.53
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,570.33,460.41
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,515.85,418.1
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,462.41,375.46
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,403.02,327.27
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,346.84,280.32
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,287.59,229.31
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,233.05,181.29
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,171.76,128.41
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,120.74,84.57
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,70.33,41.32
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,25.15,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,10.14,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,13.91,0.0
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,27.73,17.76
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,35.28,25.46
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,42.38,32.19
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,60.31,37.37
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,100.8,59.0
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,145.5,98.75
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,180.22,133.35
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,225.85,165.9
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,294.75,220.53
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,346.94,266.55
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,403.54,315.14
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,455.9,359.86
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,509.25,404.2
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,560.46,445.07
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,611.8,484.86
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,660.44,522.31
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,708.85,558.73
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,698.0,545.52
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,671.25,520.13
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,675.53,521.41
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,675.07,518.8
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,649.59,498.16
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,617.29,472.45
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,798.34,614.7
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,980.01,743.51
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,998.33,753.13
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,1013.73,762.2
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,938.0,711.65
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,847.56,642.76
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,847.48,644.68
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,845.36,644.57
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,937.56,716.14
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,1011.94,767.0
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,995.97,756.24
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,977.02,744.26
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,953.4,729.13
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,927.15,712.21
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,901.25,695.52
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,867.62,673.33
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,828.46,646.82
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,787.67,618.98
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,742.4,587.81
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,696.02,555.43
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,643.96,518.63
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,593.5,480.87
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,537.86,437.23
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,483.29,393.3
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,423.25,344.36
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,366.19,296.37
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,304.8,243.7
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,248.4,193.99
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,186.7,140.03
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,133.62,93.77
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,77.25,45.78
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,30.45,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,11.57,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,13.89,0.0
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,27.68,17.79
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,35.24,25.44
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,42.27,32.1
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,72.76,52.46
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,99.37,78.16
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,120.53,95.26
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,142.59,113.04
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,176.82,140.21
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,214.54,170.32
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,234.25,186.32
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,252.55,200.74
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,319.74,253.84
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,397.19,314.86
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,427.62,337.79
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,458.35,360.55
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,488.26,383.15
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,519.64,406.56
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,646.96,508.24
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,795.01,618.29
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,833.14,643.77
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,869.23,668.46
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,901.42,690.33
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,931.11,710.44
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,956.27,727.1
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,978.64,741.89
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,997.61,754.4
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,1013.61,764.99
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,1023.12,771.29
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,1029.43,775.6
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,1029.09,775.95
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,1025.55,774.3
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,1018.24,770.23
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,1007.78,764.15
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,994.08,755.95
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,977.26,745.71
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,953.78,730.9
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,927.58,714.21
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,897.59,694.82
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,865.12,673.56
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,826.46,647.48
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,790.22,622.97
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,745.51,591.98
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,699.68,559.81
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,649.02,524.37
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,598.3,486.29
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,542.47,442.24
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,489.01,398.9
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,429.63,350.28
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,373.02,302.44
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,309.85,248.1
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,252.2,197.25
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,190.47,143.1
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,137.28,96.57
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,79.08,47.62
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,30.54,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,12.27,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,15.5,0.8
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,30.95,20.62
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,40.43,30.01
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,49.43,38.46
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,68.78,45.12
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,107.97,67.09
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,149.41,97.04
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,196.26,135.19
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,243.8,176.33
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,294.96,220.97
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,345.61,265.06
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,398.76,310.31
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,450.53,353.99
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,505.6,399.01
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,556.15,438.78
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,607.09,477.7
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,654.61,512.75
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,701.53,546.35
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,744.63,575.79
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,786.09,602.81
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,824.71,628.66
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,861.57,653.11
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,893.81,672.95
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,923.78,691.11
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,945.69,705.12
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,968.24,719.63
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,986.15,730.13
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,1001.24,738.85
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,1010.97,745.57
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,1017.7,750.47
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,1022.39,754.18
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,1023.9,755.94
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,1017.27,752.48
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,1007.54,747.14
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,992.72,738.52
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,974.93,727.99
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,951.97,714.04
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,931.77,701.97
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,899.85,682.13
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,865.77,660.69
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,826.55,636.09
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,785.73,610.03
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,740.07,579.17
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,693.61,547.28
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,643.99,512.18
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,592.65,474.3
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,536.14,431.48
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,481.1,388.49
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,420.84,340.54
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,363.68,293.51
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,300.3,239.73
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,242.76,189.75
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,180.88,136.28
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,129.23,91.8
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,75.06,46.47
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,27.38,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,11.27,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,17.32,2.25
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,31.74,21.36
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,41.6,31.07
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,50.97,39.85
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,70.77,46.59
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,110.05,68.69
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,151.84,98.57
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,199.67,137.12
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,247.63,178.43
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,299.18,223.08
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,350.81,266.9
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,405.25,311.72
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,457.88,354.35
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,513.69,397.74
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,564.38,435.84
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,615.51,472.82
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,663.69,506.63
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,711.19,538.82
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,756.51,567.93
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,800.68,595.25
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,839.16,618.34
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,875.61,639.85
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,907.96,658.64
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,937.95,675.76
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,963.65,693.43
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,986.56,709.4
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,1004.65,720.96
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,1019.75,730.68
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,1029.32,738.39
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,1035.71,744.2
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,1036.9,745.33
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,1034.87,744.48
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,1027.6,742.78
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,1017.16,739.12
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,1001.18,730.9
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,982.26,720.73
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,958.52,706.56
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,932.13,690.62
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,900.08,671.12
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,870.7,653.28
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,831.48,629.14
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,790.6,603.56
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,745.18,573.46
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,698.87,542.28
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,647.37,506.97
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,597.49,470.78
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,541.29,428.79
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,486.42,386.57
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,427.24,340.18
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,370.93,294.5
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,308.9,242.49
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,252.03,193.6
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,190.26,140.99
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,135.98,94.82
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,81.9,49.9
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,36.04,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,13.71,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,14.24,1.29
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,28.4,18.44
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,36.72,26.54
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,44.78,33.96
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,64.69,39.83
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,104.77,61.56
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,147.64,92.11
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,195.85,130.86
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,244.47,172.35
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,296.53,217.09
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,348.45,261.48
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,405.05,308.49
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,457.78,351.26
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,511.56,393.47
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,562.23,431.24
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,613.0,467.72
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,646.93,490.4
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,675.0,507.99
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,715.83,535.29
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,754.54,560.41
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,811.95,600.82
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,871.98,639.52
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,904.26,658.7
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,934.1,676.43
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,959.0,691.74
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,981.16,705.34
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,999.07,715.44
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,1014.02,723.75
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,1023.99,730.44
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,1030.85,735.34
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,1029.59,735.8
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,1025.21,734.45
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,1018.24,732.48
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,1008.19,728.63
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,998.31,724.01
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,979.44,713.59
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,955.3,699.33
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,928.58,683.36
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,896.21,663.9
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,861.75,642.83
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,822.76,619.32
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,782.25,594.39
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,714.49,549.62
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,646.89,502.74
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,585.31,458.47
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,526.36,415.0
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,469.71,372.3
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,419.38,333.33
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,367.23,292.61
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,316.81,252.0
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,281.26,221.36
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,243.45,187.34
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,183.07,136.17
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,131.13,92.27
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,78.84,48.95
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,32.3,0.0
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,12.96,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.63,1.92
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.19,19.2
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,37.1,27.02
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,44.7,34.16
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,65.0,39.93
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,105.53,62.05
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,148.76,93.21
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,197.27,132.67
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,232.02,171.23
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,246.78,190.56
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,312.65,239.56
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,409.21,314.55
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,461.83,357.51
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,515.43,400.06
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,566.79,439.6
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,618.2,477.91
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,666.18,512.88
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,713.92,546.74
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,758.05,576.11
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,800.67,603.91
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,839.36,629.58
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,876.08,653.79
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,907.66,673.96
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,936.73,692.4
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,962.18,708.97
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,984.92,723.81
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,1001.96,734.99
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,1016.0,744.34
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,1026.5,751.06
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,1033.9,755.9
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,1032.68,754.25
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,1028.32,750.76
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,1021.87,747.49
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,1012.33,742.31
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,1003.34,737.6
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,985.3,727.0
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,962.0,714.01
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,936.05,699.24
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,904.75,679.43
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,871.23,658.02
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,832.28,633.67
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,791.74,607.94
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,746.7,577.52
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,702.74,547.56
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,650.74,511.24
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,598.91,473.66
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,543.17,431.24
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,488.61,388.62
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,428.29,341.5
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,370.99,295.22
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,309.15,243.58
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,252.37,194.92
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,189.19,141.36
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,136.22,96.36
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,81.84,51.4
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,34.17,0.39
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,13.7,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,14.61,2.3
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,29.17,19.33
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,36.59,26.71
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,42.79,32.62
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,63.48,38.04
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,104.71,60.38
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,148.89,92.25
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,198.15,132.28
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,248.55,175.92
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,302.21,222.61
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,357.56,270.24
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,412.24,316.29
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,465.77,360.19
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,520.2,403.35
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,572.11,442.62
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,625.54,481.58
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,674.05,516.48
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,721.72,549.61
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,765.33,577.84
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,807.19,604.51
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,846.45,630.33
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,883.71,654.65
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,915.63,674.03
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,945.07,691.68
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,970.99,707.86
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,994.11,722.25
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,1011.43,732.04
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,1025.7,739.98
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,1035.89,746.34
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,1042.9,750.82
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,1044.21,750.87
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,1042.28,749.03
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,1035.11,745.46
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,1024.75,739.99
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,1009.75,732.08
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,991.69,722.23
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,968.37,708.53
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,942.35,693.04
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,911.36,674.53
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,878.05,654.29
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,843.19,633.72
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,801.91,608.38
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,757.05,579.19
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,711.1,548.73
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,659.78,514.2
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,608.41,477.23
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,554.02,437.01
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,499.23,395.24
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,439.28,348.35
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,382.06,302.1
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,320.47,250.62
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,263.64,201.83
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,201.64,149.11
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,147.79,103.18
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,90.03,55.8
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,42.59,4.41
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,15.9,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,8.85,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,17.89,4.42
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,28.33,18.55
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,35.57,25.72
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,41.82,31.62
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,62.73,36.89
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,104.06,59.15
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,148.64,91.27
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,198.17,131.42
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,248.42,174.75
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,304.46,223.03
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,357.24,267.87
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,412.03,313.01
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,465.13,356.1
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,519.08,398.38
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,571.37,438.28
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,625.2,477.99
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,673.53,512.71
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,720.97,545.61
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,765.51,573.14
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,808.66,599.23
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,847.93,625.16
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,885.13,649.62
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,917.87,669.77
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,948.08,688.2
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,973.77,704.08
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,996.61,718.17
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,1015.08,728.6
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,1030.49,737.14
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,1040.78,743.5
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,1047.86,747.98
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,1051.16,748.73
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,1051.13,747.55
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,1045.33,744.89
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,1036.24,740.32
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,1020.94,730.93
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,1002.53,719.63
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,980.22,707.84
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,955.09,694.2
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,923.97,675.6
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,890.45,655.31
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,852.19,632.58
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,812.12,608.32
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,770.66,581.85
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,724.04,551.36
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,672.72,517.39
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,621.17,481.14
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,564.85,440.1
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,509.51,398.5
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,450.99,353.29
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,393.86,307.68
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,331.22,255.94
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,273.32,206.78
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,210.15,153.71
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,155.12,107.19
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,96.46,59.58
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,47.23,7.89
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,17.52,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,8.85,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,18.29,4.91
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,29.83,19.75
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,36.47,26.38
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,42.69,32.24
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,64.66,37.97
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,107.13,60.97
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,152.16,93.55
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,202.32,134.63
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,253.53,179.18
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,310.63,228.92
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,364.3,275.67
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,419.95,322.97
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,474.38,367.99
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,529.62,412.19
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,581.8,452.84
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,635.47,493.27
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,685.35,529.77
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,734.35,564.28
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,779.36,593.65
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,822.87,621.55
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,862.73,646.55
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,900.47,669.82
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,932.91,689.65
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,962.7,707.6
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,988.7,724.42
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,1011.84,739.41
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,1029.62,751.35
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,1044.26,761.37
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,1054.7,768.42
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,1061.91,773.51
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,1059.87,771.22
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,1054.6,767.02
