Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,1047.58,764.49
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,1037.38,759.97
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,1021.18,750.13
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,1002.07,738.48
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,978.55,723.64
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,957.84,710.75
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,925.36,690.23
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,890.7,668.22
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,851.22,643.73
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,810.08,617.81
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,763.88,586.8
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,716.78,554.81
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,586.06,458.03
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,458.83,360.91
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,379.77,300.43
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,302.77,240.16
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,263.59,209.76
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,226.29,180.06
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,189.11,149.5
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,153.17,119.34
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,116.28,88.29
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,81.89,59.17
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,49.92,32.47
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,19.48,2.23
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,18.69,5.52
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,29.78,19.93
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,35.47,25.7
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,40.83,30.75
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,63.64,36.8
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,107.01,60.36
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,152.72,101.83
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,185.91,135.91
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,234.65,169.74
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,312.5,229.82
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,366.59,275.97
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,422.62,322.4
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,477.34,366.84
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,532.82,410.27
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,587.62,450.98
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,639.93,488.42
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,689.4,523.5
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,737.93,556.45
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,781.51,583.77
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,823.04,609.29
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,862.26,633.41
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,899.35,655.9
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,932.42,675.58
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,962.92,693.51
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,988.84,709.27
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,1011.91,723.25
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,1029.63,733.09
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,1044.24,741.07
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,1054.2,747.75
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,1060.94,752.56
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,1065.36,755.18
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,1066.41,755.79
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,1059.65,752.03
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,1049.57,746.39
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,1033.8,737.83
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,1014.91,727.37
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,991.08,713.31
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,964.44,697.47
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,933.33,679.15
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,899.84,659.13
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,860.54,635.95
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,819.44,611.25
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,776.98,584.36
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,729.35,553.45
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,678.12,520.23
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,626.7,484.66
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,569.67,443.42
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,514.94,402.5
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,454.88,356.51
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,397.34,310.85
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,334.55,259.21
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,276.46,210.01
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,213.66,156.98
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,158.74,110.33
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,100.34,62.76
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,51.28,13.45
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,18.95,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,9.83,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,17.85,5.13
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,27.75,17.99
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,33.56,23.73
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,39.0,28.78
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,61.62,34.64
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,104.31,57.66
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,150.23,90.85
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,200.72,131.84
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,254.02,177.23
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,307.39,222.87
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,360.51,267.25
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,415.46,311.55
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,452.42,341.06
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,483.86,364.48
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,498.46,373.28
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,497.87,369.61
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,537.17,396.15
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,576.89,421.98
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,685.62,500.06
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,812.54,582.86
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,852.02,603.81
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,889.37,623.98
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,921.78,641.61
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,951.56,657.5
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,977.13,673.92
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,999.8,688.69
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,1017.57,699.18
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,1032.2,707.87
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,1042.15,715.28
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,1048.84,720.87
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,1046.35,721.05
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,1040.61,719.41
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,1034.08,717.35
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,1024.38,713.38
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,1009.08,705.99
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,990.79,696.76
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,967.16,685.0
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,940.83,671.46
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,909.24,653.52
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,875.41,633.92
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,841.83,614.7
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,801.81,590.91
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,755.85,561.61
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,709.0,531.3
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,658.16,498.37
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,607.29,463.09
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,552.44,423.17
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,497.37,382.01
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,438.35,337.43
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,382.0,293.44
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,320.74,244.52
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,264.27,198.05
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,203.25,147.74
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,149.98,103.48
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,93.67,58.35
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,47.58,13.82
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,17.72,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,5.9,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,20.66,6.84
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,34.76,23.52
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,51.28,38.57
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,67.49,53.01
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,88.16,66.27
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,112.62,84.73
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,138.15,104.41
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,161.69,122.76
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,191.98,146.78
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,223.77,171.91
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,225.53,174.01
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,218.83,168.8
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,324.1,249.56
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,457.23,350.52
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,479.28,365.39
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,492.93,373.47
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,458.41,346.76
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,412.34,310.78
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,381.27,287.64
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,347.33,261.93
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,345.53,260.44
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,342.38,257.83
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,519.19,389.54
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,703.49,518.93
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,699.68,513.0
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,690.65,505.04
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,793.47,578.3
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,899.52,650.88
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,699.08,509.93
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,485.93,355.39
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,592.56,432.96
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,693.09,502.45
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,780.64,565.04
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,864.97,624.1
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,927.6,669.87
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,970.38,696.17
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,947.85,681.75
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,922.71,666.29
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,898.41,651.86
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,866.41,632.33
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,828.79,610.21
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,789.51,586.67
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,745.98,558.74
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,701.35,529.67
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,650.92,496.86
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,601.92,462.8
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,547.5,423.75
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,494.07,384.15
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,435.65,339.97
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,379.85,296.2
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,319.59,247.03
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,263.82,200.17
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,203.53,149.68
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,150.73,105.14
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,95.11,59.93
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,49.72,16.18
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,18.41,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,8.85,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,17.41,5.22
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,27.67,18.01
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,33.95,24.22
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,39.81,29.73
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,62.53,35.9
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,104.57,58.89
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,126.06,86.89
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,128.91,101.66
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,156.13,122.99
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,181.43,142.53
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,238.98,186.52
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,308.25,239.62
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,395.98,306.87
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,519.68,401.89
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,571.12,440.23
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,624.1,478.72
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,672.31,513.84
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,719.64,547.23
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,765.04,577.35
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,809.39,606.41
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,848.04,632.21
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,884.57,656.51
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,917.13,676.76
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,947.11,695.22
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,972.96,711.92
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,995.97,726.81
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,1014.14,738.62
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,1029.21,748.54
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,1040.16,755.9
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,1047.9,761.34
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,1047.92,760.43
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,1044.7,757.6
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,1039.2,754.54
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,1030.49,749.52
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,1016.59,741.26
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,999.62,731.1
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,976.29,718.25
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,950.19,703.55
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,920.12,684.76
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,887.67,664.3
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,849.51,640.78
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,813.73,618.68
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,769.48,589.42
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,724.06,558.99
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,672.95,524.82
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,621.66,488.37
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,566.32,447.47
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,513.06,406.86
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,453.7,360.05
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,396.81,313.78
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,335.06,262.47
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,277.7,213.4
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,215.9,160.74
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,161.6,114.05
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,104.35,66.78
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,56.25,20.38
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,20.68,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,9.83,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,17.41,5.33
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,26.68,17.15
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,32.54,22.97
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,38.01,28.13
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,72.33,50.47
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,99.09,77.64
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,118.38,93.15
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,138.34,109.02
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,191.44,146.83
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,264.39,202.14
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,319.35,243.82
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,401.0,308.42
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,452.35,351.02
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,504.48,393.07
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,554.53,432.34
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,606.26,471.65
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,653.07,507.1
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,699.01,540.86
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,741.94,569.46
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,783.41,596.67
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,821.62,622.48
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,857.87,646.81
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,889.75,666.75
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,919.22,684.96
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,944.74,701.46
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,967.55,716.17
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,985.14,726.4
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,999.79,734.75
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,1009.93,741.3
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,1016.98,745.96
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,1016.44,746.13
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,1012.77,744.42
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,1007.45,741.4
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,999.05,736.46
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,984.64,728.0
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,967.32,717.69
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,944.73,704.94
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,919.51,690.39
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,889.59,671.53
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,862.22,654.34
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,825.17,631.24
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,786.43,606.69
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,742.53,576.98
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,697.68,546.21
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,648.41,512.46
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,600.5,477.44
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,546.3,436.71
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,493.09,395.55
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,435.38,350.26
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,380.2,305.41
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,321.16,255.57
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,266.44,208.06
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,206.11,155.74
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,153.2,109.69
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,97.73,63.4
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,52.6,20.35
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,19.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,18.63,6.18
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,29.03,19.18
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,35.76,25.8
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,41.55,31.27
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,63.47,37.23
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,103.99,59.48
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,123.44,85.43
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,125.52,99.08
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,155.0,122.19
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,182.85,143.76
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,215.96,169.39
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,250.96,196.25
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,309.93,241.4
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,378.8,293.68
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,478.24,371.5
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,609.38,471.81
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,658.1,506.86
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,704.4,539.8
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,749.04,569.43
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,792.62,597.97
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,831.17,623.95
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,867.75,648.5
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,899.28,668.28
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,928.23,686.26
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,954.44,703.74
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,977.94,719.46
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,996.19,731.81
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,1011.48,742.34
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,1022.76,749.98
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,1030.94,755.72
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,1032.96,757.57
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,1031.77,757.47
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,1026.87,756.55
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,1018.8,753.65
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,1003.73,744.72
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,985.73,733.93
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,963.31,721.31
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,938.2,706.84
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,906.13,686.45
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,871.99,664.53
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,839.22,644.18
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,800.0,619.02
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,754.7,589.39
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,708.58,558.67
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,658.53,524.02
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,609.93,488.15
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,554.17,445.09
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,499.76,402.06
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,440.65,354.88
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,384.19,308.44
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,322.57,256.66
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,265.99,207.89
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,205.79,155.91
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,152.39,109.74
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,97.09,63.98
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,51.49,21.63
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,19.42,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.81,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,18.36,6.13
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,27.62,18.06
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,32.52,23.07
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,37.14,27.48
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,71.24,49.1
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,104.35,81.42
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,125.83,98.63
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,148.15,116.5
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,193.75,150.5
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,250.23,194.37
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,306.02,236.59
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,385.16,299.37
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,448.37,351.63
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,518.68,408.78
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,569.31,449.04
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,619.57,487.94
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,667.98,525.26
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,715.52,560.61
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,757.36,588.75
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,796.85,614.9
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,835.38,641.31
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,871.92,666.17
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,903.38,687.68
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,932.28,707.43
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,957.95,724.69
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,980.9,740.14
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,998.18,750.66
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,1012.46,759.24
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,1022.23,766.03
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,1028.94,770.89
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,1022.44,766.99
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,1019.44,765.66
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,1013.12,761.86
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,1003.8,756.09
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,899.54,684.18
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,792.15,603.32
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,816.11,625.15
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,834.91,642.62
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,856.38,661.55
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,863.48,667.46
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,825.63,642.58
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,786.23,616.65
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,733.51,580.8
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,678.35,542.55
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,627.82,506.09
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,577.16,468.34
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,536.88,436.73
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,496.05,403.78
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,437.55,356.49
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,381.75,310.1
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,323.37,259.96
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,268.76,211.85
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,208.18,159.13
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,154.35,112.18
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,100.38,66.65
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,55.4,24.32
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,20.71,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,20.28,7.42
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,31.48,21.36
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,38.51,28.33
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,45.19,34.62
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,77.71,55.52
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,103.32,81.02
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,125.07,98.55
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,147.74,116.77
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,159.2,126.54
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,172.35,137.43
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,202.22,160.88
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,237.0,188.07
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,317.38,250.99
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,410.87,323.66
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,460.43,361.56
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,513.61,401.8
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,602.32,472.68
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,711.06,557.21
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,755.69,586.93
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,799.3,615.7
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,838.04,641.87
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,874.79,666.48
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,908.23,687.65
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,939.42,707.16
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,965.07,723.86
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,987.93,738.72
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,1006.91,749.94
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,1022.93,759.25
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,1032.95,766.13
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,1039.79,771.06
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,1043.39,774.34
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,1043.71,775.57
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,1037.25,773.57
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,1027.56,769.53
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,1013.7,761.62
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,996.75,751.69
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,973.91,738.58
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,948.28,723.55
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,917.75,703.94
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,884.87,682.6
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,847.59,659.0
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,808.48,633.79
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,763.59,602.91
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,721.32,573.62
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,671.87,539.21
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,622.11,502.87
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,566.8,459.85
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,512.44,416.47
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,455.44,370.33
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,399.64,323.8
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,338.14,271.44
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,281.24,221.61
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,220.51,168.21
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,166.96,120.83
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,109.84,72.51
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,62.52,28.27
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,23.08,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,17.37,5.55
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,25.69,16.33
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,30.71,21.37
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,35.41,25.82
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,58.04,31.41
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,100.34,54.31
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,145.51,87.54
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,197.46,130.8
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,246.9,174.46
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,299.15,220.96
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,351.44,267.32
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,405.19,313.86
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,457.66,358.82
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,513.27,404.95
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,563.67,445.17
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,613.71,483.9
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,661.59,520.92
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,708.58,555.88
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,752.54,585.58
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,795.15,613.91
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,833.92,640.37
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,870.66,665.22
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,903.44,686.11
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,933.73,705.17
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,960.95,723.15
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,985.41,739.25
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,1004.08,751.77
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,1019.73,762.35
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,1031.78,770.34
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,1040.66,776.31
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,1038.93,775.59
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,1033.98,773.11
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,1028.77,770.11
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,1020.4,765.08
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,1007.41,757.52
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,991.38,747.97
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,969.54,735.53
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,944.97,721.2
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,915.45,701.97
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,883.6,681.04
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,850.53,660.13
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,811.01,634.36
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,766.23,603.31
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,720.42,571.19
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,670.09,536.13
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,619.6,498.86
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,565.36,456.67
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,510.91,413.34
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,451.81,365.83
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,395.23,318.96
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,333.7,266.92
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,276.97,217.66
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,215.61,164.31
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,161.65,117.19
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,104.06,69.2
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,57.95,27.31
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,21.64,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,10.81,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,20.7,7.79
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,32.3,22.14
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,39.31,29.09
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,46.13,35.5
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,67.71,41.33
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,108.2,63.52
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,151.31,94.2
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,199.94,133.13
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,249.6,175.72
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,302.52,221.42
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,357.48,267.94
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,411.69,312.82
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,463.91,355.24
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,517.01,396.93
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,568.34,435.37
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,619.71,472.48
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,669.46,507.52
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,716.82,539.8
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,759.93,567.03
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,801.39,592.64
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,839.61,616.42
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,875.82,638.6
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,908.15,656.74
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,938.02,673.06
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,962.94,688.74
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,985.11,702.77
