Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,194.63,124.89
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,245.61,169.25
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,299.34,216.4
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,356.4,265.34
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,411.56,311.55
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,464.7,355.38
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,518.29,398.11
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,570.46,438.52
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,622.33,477.44
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,670.94,512.62
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,718.46,544.97
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,762.08,572.04
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,803.63,597.22
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,842.78,622.46
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,879.78,646.07
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,912.35,665.29
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,942.29,682.64
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,968.49,697.46
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,991.82,710.39
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,1010.75,721.0
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,1026.58,729.72
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,1037.75,737.06
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,1045.69,742.52
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,1047.89,743.49
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,1046.79,742.53
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,1041.86,740.32
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,1033.67,736.17
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,1020.25,729.64
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,1003.72,721.11
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,982.2,710.4
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,957.82,697.75
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,928.43,681.64
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,896.58,663.69
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,860.21,642.15
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,821.88,618.96
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,778.87,591.16
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,734.56,562.03
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,689.57,533.57
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,640.58,501.09
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,586.54,461.58
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,532.97,421.18
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,475.33,376.86
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,419.56,332.41
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,360.85,284.09
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,304.89,236.45
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,243.6,183.7
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,188.78,135.77
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,130.04,86.15
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,82.22,43.8
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,29.59,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,17.15,4.01
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,25.07,15.73
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,29.69,20.51
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,34.03,24.68
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,52.71,28.51
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,99.12,52.71
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,145.44,85.77
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,196.08,127.49
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,247.46,172.75
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,301.65,221.03
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,355.62,268.92
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,414.48,319.62
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,468.57,366.06
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,523.23,411.7
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,575.25,453.41
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,627.13,493.78
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,676.84,532.19
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,725.51,567.98
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,771.1,598.62
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,815.15,627.73
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,854.63,654.25
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,891.9,679.01
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,925.93,700.27
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,957.37,719.58
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,984.68,737.4
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,1009.06,753.24
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,1028.94,764.64
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,1045.66,773.97
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,1057.66,781.75
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,1066.33,787.46
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,1066.73,787.87
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,1063.75,786.22
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,1059.3,785.27
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,1051.51,782.21
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,1037.46,773.6
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,1020.25,763.0
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,998.98,751.18
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,974.79,737.37
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,945.07,718.34
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,912.87,697.55
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,876.01,674.68
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,837.13,650.13
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,793.13,620.36
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,747.8,589.3
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,701.8,558.38
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,651.79,523.5
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,596.66,482.1
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,542.09,439.85
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,483.55,392.98
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,426.91,346.12
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,365.86,294.29
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,307.93,243.62
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,246.05,189.01
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,190.73,139.55
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,130.76,88.19
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,82.37,45.09
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,32.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,9.83,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,16.23,3.21
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,24.18,14.94
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,27.97,18.99
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,31.56,22.48
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,52.59,28.47
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,96.2,49.74
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,142.86,82.77
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,194.1,124.89
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,246.51,171.1
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,305.17,223.05
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,359.44,271.24
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,415.34,319.72
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,469.49,365.5
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,524.09,410.13
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,577.06,452.17
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,629.75,492.66
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,679.66,529.87
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,728.49,564.04
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,773.33,593.65
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,816.11,621.4
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,855.38,647.58
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,892.39,672.02
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,925.22,692.44
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,955.35,710.91
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,981.24,727.88
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,1004.14,742.91
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,1022.03,753.55
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,1036.72,762.15
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,1047.17,769.22
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,1054.3,774.25
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,1056.09,776.23
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,1054.5,776.13
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,1049.53,773.61
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,1041.22,769.02
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,1027.6,761.0
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,1010.77,750.86
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,989.44,739.07
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,965.19,725.29
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,936.98,707.73
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,906.1,688.24
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,870.34,666.19
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,832.47,642.41
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,790.53,615.65
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,746.88,587.19
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,697.69,553.61
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,647.93,519.02
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,594.23,477.98
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,543.28,437.51
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,485.18,390.93
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,428.77,344.29
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,368.04,292.96
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,311.03,243.23
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,249.55,189.48
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,195.09,140.96
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,134.87,89.53
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,86.14,46.15
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,33.02,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,15.8,2.61
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,23.3,14.1
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,27.58,18.56
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,31.6,22.42
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,52.3,28.62
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,96.1,49.95
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,143.31,83.46
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,194.69,125.66
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,246.69,171.26
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,301.55,219.89
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,359.46,270.64
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,415.36,318.66
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,469.77,364.19
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,524.76,408.62
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,577.32,449.88
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,629.49,489.49
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,679.6,526.37
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,728.71,560.71
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,774.18,590.62
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,818.04,619.02
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,858.47,645.62
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,896.74,670.55
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,930.56,691.36
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,961.71,710.27
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,988.62,726.29
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,1012.59,740.37
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,1031.59,751.22
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,1047.41,760.07
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,1058.99,768.21
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,1067.26,774.35
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,1068.74,774.73
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,1066.86,773.09
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,1061.05,770.55
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,1051.91,765.96
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,1038.51,758.67
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,1021.93,749.36
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,999.83,737.26
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,974.83,723.23
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,945.24,704.94
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,913.14,684.87
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,876.46,662.57
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,837.78,638.62
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,793.72,609.35
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,748.42,578.86
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,702.2,548.21
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,651.91,513.56
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,596.95,472.98
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,542.65,431.69
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,483.63,386.04
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,427.63,341.12
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,366.25,289.9
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,308.86,240.54
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,246.25,186.66
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,190.36,137.85
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,130.56,87.43
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,82.02,44.83
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,32.3,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,17.31,2.98
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,26.2,16.54
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,30.75,21.34
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,35.05,25.47
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,51.65,28.9
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,94.58,49.7
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,143.64,84.14
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,194.39,124.79
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,245.58,169.02
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,299.71,216.32
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,354.03,263.04
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,413.31,312.3
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,467.48,357.05
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,522.27,400.92
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,574.88,441.03
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,627.33,479.64
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,677.61,516.18
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,726.94,550.4
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,771.56,578.07
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,814.21,603.91
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,854.64,629.06
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,892.98,652.55
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,927.32,673.19
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,959.1,692.04
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,986.32,709.26
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,1010.66,724.67
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,1030.07,737.01
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,1046.35,747.46
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,1058.42,755.36
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,1067.22,761.32
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,1070.67,764.45
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,1070.73,765.58
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,1065.91,763.34
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,1057.73,759.1
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,1044.24,751.93
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,1027.53,742.75
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,1005.79,731.46
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,981.11,718.21
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,951.74,700.36
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,919.8,680.73
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,882.36,658.04
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,842.9,633.74
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,799.11,606.33
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,753.93,577.5
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,704.38,544.83
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,657.33,513.19
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,602.49,473.16
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,548.09,432.25
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,489.32,387.12
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,432.38,341.83
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,371.43,291.37
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,313.32,241.77
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,251.16,188.53
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,195.51,140.07
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,135.54,89.64
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,86.65,46.71
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,33.77,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,12.17,0.07
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,25.31,15.73
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,29.91,20.58
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,34.24,24.75
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,50.0,28.01
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,92.43,48.36
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,140.71,82.19
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,190.52,122.12
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,240.93,165.68
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,294.23,212.27
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,347.23,257.9
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,405.16,306.06
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,458.37,349.84
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,512.18,392.63
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,564.25,432.91
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,616.15,471.8
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,664.62,506.82
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,712.07,539.49
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,756.99,567.41
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,800.41,593.81
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,840.22,619.75
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,877.92,644.14
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,911.23,664.21
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,941.93,682.47
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,968.45,699.32
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,992.09,714.37
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,1010.35,724.61
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,1025.47,732.93
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,1036.4,738.68
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,1044.08,742.49
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,1043.09,741.43
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,1038.82,738.45
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,1033.7,736.53
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,1025.38,732.63
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,1010.92,724.89
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,993.41,715.26
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,971.98,704.49
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,947.76,691.81
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,917.68,673.75
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,885.27,654.01
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,848.91,632.42
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,810.7,609.25
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,771.56,583.91
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,727.2,554.57
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,678.35,523.35
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,629.14,490.38
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,574.98,450.89
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,521.54,410.74
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,465.4,367.68
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,410.24,323.94
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,350.8,274.88
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,295.19,227.62
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,235.26,176.67
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,181.86,130.6
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,124.74,82.84
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,78.03,42.23
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,30.8,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,11.33,0.0
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,23.47,14.15
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,28.17,19.07
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,32.59,23.3
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,47.68,26.46
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,92.96,48.98
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,137.82,79.88
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,187.02,119.3
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,237.59,162.53
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,291.06,208.59
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,343.56,253.52
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,400.79,300.75
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,453.77,344.25
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,507.42,386.94
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,559.51,426.54
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,611.35,464.66
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,660.04,500.1
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,707.83,533.54
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,750.05,559.82
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,789.71,583.97
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,828.7,608.2
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,865.71,630.85
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,899.33,651.42
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,930.52,670.31
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,957.27,685.5
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,981.29,698.88
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,1000.56,709.64
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,1016.84,718.56
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,1028.59,726.19
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,1037.21,731.99
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,1041.62,735.69
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,1042.78,737.48
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,1038.19,737.27
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,1030.37,735.12
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,1017.82,728.53
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,1002.15,720.01
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,981.57,709.44
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,958.14,697.0
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,929.5,679.66
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,898.32,660.57
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,861.88,638.84
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,823.5,615.55
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,781.53,588.46
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,741.7,562.54
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,692.19,530.09
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,642.22,496.31
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,588.23,457.28
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,534.64,417.37
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,477.17,373.76
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,422.55,330.76
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,362.94,282.45
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,306.87,235.4
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,245.68,183.38
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,190.9,136.07
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,132.18,87.1
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,84.02,45.1
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,32.73,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,12.71,0.0
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,26.42,16.49
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,32.33,22.57
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,37.86,27.81
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,52.12,31.36
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,92.6,50.83
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,135.73,80.36
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,183.81,118.67
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,235.76,163.02
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,287.84,208.16
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,339.45,252.34
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,393.13,297.02
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,445.75,340.2
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,499.28,382.67
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,552.58,423.73
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,603.35,461.77
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,651.96,496.88
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,699.82,530.42
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,744.92,558.6
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,788.76,585.36
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,828.02,611.34
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,865.28,635.9
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,899.08,656.8
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,930.47,676.01
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,956.98,693.35
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,980.7,708.95
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,1000.11,720.42
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,1016.51,730.02
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,1028.35,738.25
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,1037.02,744.59
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,1037.55,745.85
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,1034.85,745.2
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,1029.89,744.31
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,1021.74,741.47
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,1009.45,734.55
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,994.08,725.72
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,973.37,714.19
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,949.88,700.85
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,920.73,682.65
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,889.12,662.76
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,852.85,640.58
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,814.72,616.89
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,776.88,591.97
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,733.46,562.85
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,683.83,530.0
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,633.83,495.56
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,580.75,456.83
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,528.1,417.25
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,471.61,374.01
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,416.06,329.98
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,356.8,281.04
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,301.15,233.59
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,240.28,181.63
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,185.94,134.44
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,128.13,85.69
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,80.83,44.1
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,31.8,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,11.41,0.0
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,23.62,14.22
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,28.32,19.23
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,32.74,23.49
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,64.69,44.64
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,105.34,76.01
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,136.77,99.77
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,170.14,126.62
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,214.5,154.01
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,293.55,213.7
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,347.39,261.45
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,406.18,312.15
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,460.47,358.09
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,515.39,403.12
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,568.08,445.16
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,620.53,485.74
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,670.45,524.11
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,719.42,560.2
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,764.31,590.31
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,807.2,618.61
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,847.74,645.94
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,886.21,671.61
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,921.12,693.61
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,953.51,713.75
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,981.36,731.83
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,1006.35,748.0
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,1026.43,761.25
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,1043.38,772.54
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,1055.66,782.34
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,1064.64,790.14
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,1066.34,791.74
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,1064.68,791.28
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,1060.61,790.54
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,1053.2,787.7
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,1040.01,779.92
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,1023.63,770.09
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,1002.73,758.1
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,978.89,744.13
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,949.89,725.48
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,918.35,705.02
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,881.74,681.96
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,843.1,657.23
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,798.78,626.91
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,753.1,595.31
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,707.34,564.35
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,657.45,529.33
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,602.16,486.79
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,547.37,443.54
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,488.79,396.84
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,433.14,350.94
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,371.35,298.73
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,313.39,248.16
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,250.76,193.03
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,194.77,143.06
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,134.43,91.34
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,85.21,47.35
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,33.51,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,12.81,0.0
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,26.61,16.68
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,32.52,22.89
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,38.05,28.2
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,50.38,30.77
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,91.62,49.65
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,136.51,80.48
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,186.1,120.37
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,239.11,166.08
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,292.34,212.76
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,345.79,259.57
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,401.0,306.71
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,454.79,351.32
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,509.47,395.06
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,563.65,435.91
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,615.02,473.05
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,664.92,508.88
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,714.04,542.98
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,759.31,572.11
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,803.17,599.59
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,843.5,625.94
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,881.81,650.8
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,915.71,671.82
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,947.14,691.13
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,974.56,707.79
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,999.18,722.62
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,1018.96,734.37
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,1035.68,744.24
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,1047.81,752.24
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,1056.73,758.36
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,1056.44,759.27
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,1052.87,758.27
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,1048.53,756.42
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,1040.98,752.62
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,1026.75,745.47
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,1009.46,736.35
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,987.29,723.25
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,962.35,708.34
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,932.95,690.43
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,901.19,670.84
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,868.22,651.01
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,828.6,626.4
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,783.65,598.02
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,737.61,568.4
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,687.32,534.95
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,636.79,499.52
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,582.85,459.2
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,528.35,417.47
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,469.18,372.26
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,412.33,327.3
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,351.12,276.95
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,294.19,228.72
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,232.89,176.73
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,178.56,130.0
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,119.28,80.69
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,72.28,40.2
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,28.99,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
