Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,13.53,0.0
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,26.98,16.9
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,34.5,24.6
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,40.86,30.66
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,52.87,33.91
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,92.94,52.6
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,135.9,81.83
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,184.08,120.31
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,233.22,162.79
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,288.48,211.13
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,340.46,256.84
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,394.58,303.43
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,447.5,348.02
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,501.46,392.09
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,553.57,433.45
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,607.59,474.9
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,656.34,511.15
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,704.34,545.81
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,749.93,576.51
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,794.17,605.4
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,833.9,631.97
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,871.68,656.99
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,905.61,678.22
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,937.13,697.68
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,964.72,715.8
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,989.57,732.11
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,1009.15,743.89
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,1025.74,753.75
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,1037.28,761.51
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,1045.66,767.34
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,1048.83,770.23
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,1048.75,771.14
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,1043.41,768.04
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,1034.83,762.96
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,1021.57,755.22
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,1005.21,745.52
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,983.46,733.39
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,958.91,719.37
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,929.34,700.76
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,897.37,680.42
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,860.59,657.42
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,826.21,635.91
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,781.86,607.18
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,736.33,577.18
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,687.01,543.68
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,637.34,508.42
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,582.1,467.07
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,529.0,426.14
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,470.35,379.57
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,413.93,333.38
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,353.24,282.47
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,296.67,233.61
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,235.01,180.05
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,180.21,131.93
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,122.03,82.88
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,74.67,41.48
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,29.67,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,13.14,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,26.19,16.08
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,34.12,24.14
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,40.95,30.6
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,52.31,34.02
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,91.44,52.19
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,133.71,81.0
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,180.6,118.4
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,228.84,159.75
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,280.52,204.83
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,331.92,249.84
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,387.79,297.51
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,439.41,340.76
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,492.19,383.63
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,542.82,423.57
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,593.49,462.28
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,641.92,498.35
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,689.81,533.05
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,734.07,563.75
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,776.73,591.88
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,815.9,618.19
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,853.28,643.06
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,886.56,663.96
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,917.55,683.16
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,944.19,700.71
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,968.23,716.55
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,987.68,728.27
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,1004.26,738.15
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,1015.95,746.02
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,1024.64,752.04
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,1030.27,756.5
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,1032.74,759.0
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,1028.03,758.08
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,1020.16,755.2
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,1007.22,747.55
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,991.27,737.94
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,969.98,726.04
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,945.96,712.29
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,917.0,694.08
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,890.56,677.54
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,853.78,654.27
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,815.18,629.53
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,771.91,600.23
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,727.45,569.75
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,678.08,535.85
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,628.45,500.04
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,575.55,460.49
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,521.89,419.27
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,464.43,374.44
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,409.16,329.83
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,348.96,279.3
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,292.74,230.75
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,232.01,177.95
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,177.94,130.43
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,121.18,82.32
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,74.27,40.92
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,27.33,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.76,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,25.92,15.77
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,33.28,23.39
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,40.15,29.89
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,50.47,32.84
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,89.9,50.58
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,132.44,79.18
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,179.92,116.81
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,228.71,158.64
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,280.88,204.17
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,335.34,251.62
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,389.01,297.62
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,441.33,341.46
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,494.67,384.78
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,545.63,425.0
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,596.62,464.0
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,646.98,501.34
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,694.99,535.97
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,742.45,568.46
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,789.85,599.67
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,830.26,625.35
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,868.66,649.36
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,902.23,670.15
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,933.28,689.13
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,960.75,707.01
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,985.42,723.07
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,1004.8,735.7
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,1021.1,746.43
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,1033.27,754.57
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,1042.23,760.75
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,1040.57,758.64
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,1035.62,754.6
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,1030.89,752.31
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,1022.98,748.04
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,1009.93,740.49
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,993.82,731.03
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,972.35,719.19
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,948.13,705.49
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,919.31,687.28
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,888.07,667.38
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,851.67,644.83
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,817.73,623.81
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,774.99,595.34
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,730.99,565.69
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,681.48,532.5
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,631.64,497.56
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,577.28,457.48
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,524.79,417.6
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,466.86,372.9
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,411.06,328.32
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,351.22,278.52
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,295.21,230.49
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,234.7,178.54
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,180.79,131.55
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,123.72,83.28
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,77.14,41.99
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,27.98,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,11.66,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,24.06,14.14
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,29.62,20.19
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,34.85,25.2
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,44.09,27.69
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,84.58,45.06
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,128.04,73.9
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,179.37,114.63
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,228.87,157.3
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,281.57,203.6
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,333.91,249.67
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,388.36,296.58
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,442.07,341.77
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,499.29,388.17
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,551.25,429.4
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,603.27,469.44
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,652.73,506.42
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,701.37,541.69
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,744.71,570.48
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,785.67,597.24
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,825.82,624.58
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,864.03,650.44
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,897.61,671.73
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,928.72,691.24
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,955.77,709.33
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,980.1,725.64
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,999.71,738.87
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,1016.31,750.21
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,1028.36,758.34
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,1037.28,764.54
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,1042.98,768.73
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,1045.38,770.89
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,1041.55,768.76
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,1034.46,764.63
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,1021.64,757.1
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,1005.69,747.53
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,984.26,735.35
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,959.98,721.19
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,931.13,702.76
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,899.82,682.6
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,863.09,659.62
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,824.44,635.07
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,781.16,605.73
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,740.27,577.86
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,690.5,544.18
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,640.26,509.13
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,585.96,467.72
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,532.36,425.83
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,473.55,380.1
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,417.86,335.24
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,356.89,284.19
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,300.07,235.19
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,239.15,182.57
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,184.82,134.89
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,125.72,84.83
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,77.85,42.34
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,28.21,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,11.73,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,24.16,14.19
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,29.72,20.35
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,34.94,25.39
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,58.15,46.21
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,94.0,73.21
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,114.85,89.94
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,136.63,107.37
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,176.03,136.77
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,226.98,176.09
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,288.01,219.66
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,387.42,297.04
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,443.35,343.93
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,496.99,387.86
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,548.92,429.16
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,600.92,469.21
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,650.69,507.52
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,699.69,544.28
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,745.17,575.03
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,789.29,604.43
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,829.92,632.28
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,868.55,658.6
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,902.9,680.57
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,934.73,700.69
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,962.45,719.34
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,987.36,736.15
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,1007.46,750.1
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,1024.45,762.08
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,1037.26,770.78
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,1046.85,777.46
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,1048.73,779.5
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,1047.3,779.8
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,1042.49,778.57
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,1034.4,775.26
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,1022.09,768.13
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,1006.63,758.96
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,985.19,746.81
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,960.88,732.68
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,931.93,713.85
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,900.46,693.24
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,864.51,670.32
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,826.56,645.77
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,783.76,616.49
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,743.17,588.55
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,694.53,555.11
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,645.38,520.35
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,591.24,479.36
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,537.49,437.46
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,479.81,390.99
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,425.0,345.38
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,364.26,293.2
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,307.27,242.85
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,245.48,188.47
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,190.28,139.22
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,129.89,87.73
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,81.06,43.92
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,29.33,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,12.42,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,24.71,14.5
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,32.18,22.46
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,38.65,28.64
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,46.44,35.8
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,85.52,47.93
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,127.26,75.36
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,174.28,112.43
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,222.63,154.4
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,276.95,202.46
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,328.21,247.85
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,381.9,294.44
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,434.09,338.82
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,487.23,382.61
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,541.43,425.91
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,593.52,466.38
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,642.27,504.28
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,690.3,540.79
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,734.49,571.08
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,777.2,599.61
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,817.33,627.18
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,855.55,653.22
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,889.63,674.96
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,921.46,695.02
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,949.22,713.55
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,974.22,730.24
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,994.86,744.02
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,1012.55,755.92
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,1024.26,763.91
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,1032.77,769.9
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,1036.08,772.87
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,1036.12,773.79
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,1031.33,771.28
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,1023.28,766.92
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,1010.07,759.18
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,993.78,749.43
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,972.02,737.02
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,947.44,722.67
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,918.43,703.77
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,887.02,683.15
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,850.61,659.5
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,812.31,634.33
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,769.0,604.39
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,728.11,575.98
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,679.35,542.34
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,630.16,507.42
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,576.77,467.04
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,523.98,425.95
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,466.67,379.94
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,412.33,334.86
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,352.67,284.21
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,296.84,235.34
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,236.64,182.26
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,182.98,134.35
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,125.16,84.8
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,78.03,42.02
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,28.15,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,10.48,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,21.46,11.67
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,26.71,17.59
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,31.64,22.33
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,37.48,27.77
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,77.35,39.69
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,121.47,69.04
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,172.17,109.62
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,214.42,154.7
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,241.08,184.98
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,295.12,225.21
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,379.09,292.01
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,434.44,339.0
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,487.51,383.03
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,538.78,424.44
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,590.26,464.79
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,638.89,502.79
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,686.71,539.19
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,731.59,569.97
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,774.92,599.25
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,815.05,626.93
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,853.22,653.05
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,887.16,676.34
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,918.63,697.87
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,945.58,715.76
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,969.74,731.76
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,989.09,744.79
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,1005.39,755.77
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,1017.58,763.64
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,1026.58,769.4
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,1027.97,770.45
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,1026.11,769.49
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,1021.93,766.48
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,1014.54,761.44
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,1002.43,753.97
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,987.21,744.5
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,966.65,731.19
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,943.28,716.04
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,915.2,697.93
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,884.6,678.05
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,848.21,655.24
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,809.89,630.81
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,768.13,602.41
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,728.6,575.35
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,680.11,542.31
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,631.14,507.96
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,578.33,468.33
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,525.93,427.75
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,468.28,381.5
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,413.51,336.08
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,354.81,286.11
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,299.63,237.63
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,238.92,183.94
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,184.71,135.39
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,127.04,85.73
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,79.79,42.33
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,28.64,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,10.08,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,20.61,10.85
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,25.46,16.48
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,30.01,20.88
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,34.59,25.19
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,76.91,39.5
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,121.35,69.08
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,169.14,107.38
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,217.3,149.25
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,268.63,195.07
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,319.59,240.45
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,372.63,286.73
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,424.28,330.82
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,479.38,376.15
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,530.17,416.99
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,581.37,456.92
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,629.28,493.16
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,676.37,527.59
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,720.98,557.74
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,764.31,586.57
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,803.94,613.61
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,841.59,639.11
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,875.24,660.45
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,906.49,680.01
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,933.87,698.18
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,958.47,714.51
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,978.27,726.25
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,995.03,736.03
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,1007.21,744.27
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,1016.19,750.53
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,1018.55,751.41
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,1017.65,750.28
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,1013.88,749.98
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,1006.87,747.63
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,994.64,740.45
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,979.29,731.26
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,959.03,718.55
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,935.92,703.96
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,907.74,686.14
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,877.08,666.56
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,841.43,644.39
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,803.81,620.58
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,762.3,592.52
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,719.4,563.14
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,671.73,530.62
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,626.58,499.45
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,574.29,460.45
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,522.35,420.49
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,466.21,375.59
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,411.84,330.76
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,353.51,280.99
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,299.39,233.43
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,239.19,181.21
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,185.3,133.67
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,128.25,84.89
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,81.28,41.67
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,28.92,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,8.81,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,17.91,8.52
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,22.47,13.81
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,29.15,20.04
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,32.76,23.41
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,72.79,35.32
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,116.41,62.98
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,164.43,100.38
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,213.39,142.43
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,268.73,190.83
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,320.13,236.26
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,373.11,282.17
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,425.73,327.34
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,479.07,371.93
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,530.03,412.81
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,580.79,452.32
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,629.38,489.13
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,677.13,523.86
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,721.46,553.8
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,763.87,582.04
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,803.52,609.2
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,841.19,634.85
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,875.35,657.99
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,907.12,679.45
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,934.53,697.68
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,959.17,714.06
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,979.44,727.77
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,996.71,739.92
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,1009.45,749.14
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,1018.98,756.37
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,1023.3,760.22
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,1024.33,762.01
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,1020.51,761.78
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,1013.41,759.45
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,1001.45,752.41
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,986.27,743.25
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,965.7,731.56
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,942.23,717.85
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,914.83,699.96
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,884.76,680.16
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,849.83,657.85
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,812.81,633.84
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,770.82,605.0
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,727.32,574.76
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,680.61,542.43
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,633.16,509.04
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,580.88,469.95
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,531.45,431.17
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,476.37,386.68
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,422.69,341.92
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,363.78,291.58
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,308.29,242.66
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,248.3,189.25
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,194.05,140.25
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,134.95,89.36
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,85.7,43.53
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,30.47,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,10.21,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,20.83,10.69
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,25.66,16.6
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,30.21,21.03
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,33.19,23.88
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,77.44,39.54
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,121.99,67.79
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,171.21,106.36
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,221.63,149.81
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,275.14,197.12
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,328.81,244.73
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,387.52,295.42
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,441.46,341.89
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,496.15,387.72
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,549.08,430.26
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,602.0,471.5
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,652.64,509.82
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,702.44,546.22
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,748.76,577.39
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,793.6,607.08
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,835.16,634.09
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,874.67,659.4
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,909.79,681.46
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,942.36,701.63
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,970.35,720.02
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,995.43,736.5
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,1016.54,750.68
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,1034.49,762.88
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,1047.73,771.76
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,1057.65,778.58
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,1060.29,779.53
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,1059.54,778.54
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,1056.29,776.82
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,1049.66,773.02
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,1037.62,765.77
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,1022.28,756.46
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,1001.9,744.93
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,978.51,731.42
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,949.72,713.2
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,918.23,693.11
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,882.26,669.34
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,844.17,644.02
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,800.92,615.1
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,756.1,584.79
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,706.91,551.85
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,657.04,517.86
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,605.57,480.15
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,551.4,438.97
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,492.44,392.6
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,435.19,346.08
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,373.48,294.65
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,315.43,244.66
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,253.28,190.86
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,196.7,141.11
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,134.82,88.7
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,83.89,41.82
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,29.99,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
