Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,12.78,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,19.97,9.85
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,25.76,16.69
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,31.17,21.9
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,33.7,24.36
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,73.67,37.13
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,120.6,66.96
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,169.41,104.46
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,219.84,147.28
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,273.43,193.93
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,326.48,239.88
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,384.52,288.62
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,437.99,333.09
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,492.22,376.76
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,544.17,416.93
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,596.04,455.7
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,645.88,492.24
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,694.84,527.04
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,738.8,555.84
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,780.54,582.8
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,821.07,609.52
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,859.6,634.71
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,893.33,655.27
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,924.57,674.07
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,952.72,692.13
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,978.1,708.4
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,998.19,721.3
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,1015.23,732.35
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,1028.16,740.87
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,1037.9,747.48
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,1043.8,750.7
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,1046.36,751.91
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,1042.65,752.21
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,1035.6,750.49
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,1024.24,744.58
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,1009.65,736.63
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,988.98,725.83
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,965.34,713.06
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,937.94,696.32
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,907.88,677.73
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,872.22,656.23
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,834.42,633.03
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,792.56,605.68
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,749.12,576.88
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,701.12,545.09
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,655.48,514.47
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,601.52,474.97
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,547.75,434.32
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,489.88,389.7
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,433.67,344.73
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,372.41,293.7
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,314.54,243.83
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,252.86,190.49
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,196.79,141.16
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,135.67,89.16
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,84.95,41.63
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,30.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,11.8,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,18.18,8.23
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,23.17,14.39
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,30.39,21.16
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,32.95,23.71
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,72.17,35.78
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,117.02,63.83
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,166.47,102.51
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,217.09,146.3
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,270.76,194.02
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,327.12,244.16
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,381.66,292.06
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,435.73,338.41
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,490.55,383.93
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,543.5,426.6
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,596.26,467.78
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,646.42,506.74
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,695.72,543.86
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,742.16,575.16
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,787.09,604.91
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,828.62,633.06
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,868.11,659.56
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,903.66,683.43
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,936.69,705.49
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,965.62,724.44
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,991.7,741.44
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,1012.87,754.05
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,1030.89,764.6
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,1044.68,773.56
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,1055.15,780.45
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,1058.4,782.69
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,1058.24,782.87
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,1055.04,781.52
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,1048.46,778.07
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,1036.49,771.16
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,1021.24,762.16
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,1000.92,749.53
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,977.59,734.92
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,949.39,717.29
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,918.5,697.75
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,881.62,674.52
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,842.64,649.62
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,799.62,620.79
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,755.08,590.56
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,705.67,557.08
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,658.73,524.88
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,604.14,484.16
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,549.85,442.38
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,490.51,395.21
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,432.97,347.97
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,371.41,295.52
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,314.44,245.44
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,251.03,190.36
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,194.34,140.27
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,132.91,87.86
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,82.06,39.77
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,29.4,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,12.29,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,19.23,8.78
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,24.61,15.61
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,29.65,20.5
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,32.67,23.42
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,74.65,38.14
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,119.7,65.77
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,169.71,104.33
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,220.84,148.0
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,275.13,195.62
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,329.35,242.88
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,388.54,292.83
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,443.17,338.4
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,498.53,382.97
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,551.8,423.61
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,604.92,462.46
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,655.78,499.37
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,705.73,534.39
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,749.71,562.34
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,791.13,588.12
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,832.61,613.14
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,872.11,636.37
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,907.23,655.07
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,939.87,671.84
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,968.04,688.05
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,993.37,702.46
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,1014.33,714.75
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,1032.2,725.19
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,1044.92,733.99
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,1054.38,740.92
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,1059.0,745.53
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,1060.25,748.15
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,1055.62,746.67
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,1047.61,743.2
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,1035.33,737.12
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,1019.84,729.05
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,998.24,716.7
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,973.7,702.48
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,944.05,685.26
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,911.88,666.23
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,875.09,644.64
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,836.27,621.42
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,792.85,594.95
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,751.79,569.65
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,701.39,536.81
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,650.51,502.67
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,594.85,462.72
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,539.77,421.92
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,480.99,377.32
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,425.34,333.5
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,363.04,282.6
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,304.71,233.36
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,242.1,180.2
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,186.41,132.22
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,125.58,81.68
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,75.22,35.05
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,27.22,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,12.78,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,20.31,9.23
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,26.08,16.77
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,31.49,22.01
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,34.41,24.84
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,71.37,36.19
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,118.8,65.39
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,168.49,102.96
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,219.52,146.08
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,273.79,193.23
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,327.63,239.85
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,386.67,289.44
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,441.19,334.71
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,496.52,379.06
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,550.35,420.12
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,604.18,459.6
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,655.27,496.62
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,705.5,531.88
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,751.44,560.39
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,795.69,587.19
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,837.97,613.05
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,878.19,637.18
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,913.56,657.85
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,946.35,676.68
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,975.03,694.61
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,1000.8,710.74
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,1021.66,722.85
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,1039.33,733.04
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,1052.27,741.84
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,1061.86,748.7
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,1064.17,751.15
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,1063.07,751.63
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,1058.97,751.85
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,1051.49,750.04
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,1037.69,742.78
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,1020.69,733.53
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,999.61,722.79
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,975.59,710.09
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,945.46,691.9
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,912.83,671.96
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,876.03,650.12
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,837.21,626.63
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,792.84,598.96
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,750.87,572.55
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,700.49,539.45
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,649.63,505.02
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,594.23,464.91
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,539.44,423.99
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,479.65,378.42
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,423.12,333.7
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,361.35,283.37
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,303.6,234.59
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,240.21,180.46
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,183.93,131.65
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,123.59,81.02
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,73.5,33.6
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,26.66,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,12.29,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,19.46,8.29
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,25.28,16.1
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,30.72,21.4
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,33.68,24.28
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,69.43,35.16
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,116.57,64.19
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,165.86,101.89
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,216.23,144.88
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,269.83,192.03
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,323.92,239.87
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,383.21,290.91
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,437.56,336.91
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,492.71,382.07
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,546.11,423.72
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,599.47,463.79
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,649.9,501.24
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,699.47,536.95
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,746.32,567.95
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,791.47,597.29
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,833.09,623.82
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,872.67,648.68
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,908.26,670.93
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,941.35,691.4
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,969.96,710.22
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,995.69,727.19
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,1017.43,741.62
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,1036.05,754.11
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,1048.99,762.68
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,1058.59,769.22
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,1061.39,771.5
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,1060.78,771.73
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,1056.66,769.48
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,1049.16,765.18
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,1037.23,758.12
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,1022.0,749.02
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,1000.77,736.05
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,976.56,721.17
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,947.14,703.11
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,915.12,683.23
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,878.0,660.78
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,838.82,636.64
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,794.36,607.26
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,748.65,576.66
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,702.13,545.97
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,651.48,511.42
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,594.92,469.8
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,539.23,427.6
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,479.34,381.49
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,422.67,336.19
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,359.07,283.39
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,300.15,232.95
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,236.85,178.69
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,180.82,129.97
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,119.42,78.58
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,68.74,30.51
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,25.07,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,12.78,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,20.57,8.6
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,26.79,17.27
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,32.61,22.93
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,35.45,25.72
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,69.02,35.71
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,112.74,61.76
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,164.36,101.12
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,214.39,143.52
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,267.85,190.3
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,320.95,237.14
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,376.4,285.15
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,433.48,333.34
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,488.34,378.43
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,541.63,420.98
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,595.13,462.34
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,645.8,501.28
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,695.63,538.63
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,741.81,569.69
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,786.29,599.0
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,827.34,626.75
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,866.34,652.91
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,902.3,675.53
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,935.76,696.29
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,964.22,714.96
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,989.81,731.75
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,1010.99,744.52
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,1029.05,755.27
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,1042.4,764.19
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,1052.46,771.07
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,1056.22,774.28
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,1056.6,775.43
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,1053.51,773.82
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,1047.04,770.12
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,1034.7,762.98
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,1019.08,753.77
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,998.42,742.17
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,974.77,728.58
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,945.9,710.3
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,914.42,690.2
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,877.81,667.53
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,839.11,643.19
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,795.36,613.76
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,750.25,583.07
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,703.5,551.74
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,652.54,516.48
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,597.52,475.69
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,543.06,434.08
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,483.25,386.89
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,425.42,339.73
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,364.1,288.35
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,305.68,237.89
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,242.04,182.95
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,185.56,133.44
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,124.05,81.36
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,72.7,30.82
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,26.31,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,11.3,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,17.76,6.26
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,23.22,14.25
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,28.33,19.26
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,33.91,24.52
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,67.62,34.12
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,113.57,61.81
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,163.63,100.42
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,214.0,143.52
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,267.62,191.01
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,321.48,239.05
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,380.76,290.65
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,435.16,337.43
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,490.32,383.43
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,543.59,426.64
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,597.0,468.63
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,647.68,508.13
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,697.4,545.93
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,742.04,576.16
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,784.1,604.17
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,824.82,631.92
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,863.51,658.01
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,898.4,680.48
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,930.74,701.06
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,958.47,719.53
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,983.34,736.1
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,1003.84,750.15
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,1021.23,762.44
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,1033.48,772.02
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,1042.47,779.57
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,1045.19,782.46
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,1044.57,783.24
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,1040.08,780.64
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,1032.27,775.94
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,1020.12,768.85
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,1004.72,759.64
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,983.4,747.5
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,959.15,733.35
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,930.54,715.03
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,899.28,694.76
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,862.32,671.0
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,823.38,645.6
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,780.41,615.76
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,736.0,584.59
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,689.9,552.68
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,639.64,516.78
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,585.52,475.76
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,531.81,433.79
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,472.63,385.85
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,415.46,338.07
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,355.58,286.74
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,298.54,236.34
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,236.31,181.08
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,181.16,131.59
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,120.34,79.33
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,69.61,28.08
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,25.14,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,11.8,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,18.85,6.49
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,24.7,15.54
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,30.17,20.96
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,33.15,23.89
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,64.55,33.04
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,110.55,60.61
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,158.73,97.12
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,208.4,139.78
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,261.29,186.93
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,313.9,234.0
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,371.73,284.44
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,362.14,283.04
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,325.66,255.48
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,434.94,342.67
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,583.66,458.92
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,633.07,495.86
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,681.61,531.61
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,726.61,562.1
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,769.86,590.81
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,810.43,618.46
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,848.97,644.51
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,883.6,666.46
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,915.75,686.55
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,943.85,705.46
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,969.12,722.53
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,989.56,736.41
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,1006.9,748.32
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,1020.07,757.24
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,1029.98,764.13
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,1035.49,768.56
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,1037.63,770.88
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,1033.95,769.15
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,1026.91,765.31
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,1015.43,758.92
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,1000.65,750.5
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,980.35,738.78
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,957.05,725.15
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,929.7,707.59
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,899.57,688.05
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,864.04,665.76
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,826.33,641.7
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,784.21,612.99
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,740.41,582.79
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,691.96,549.69
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,642.8,515.5
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,590.18,475.58
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,537.66,434.01
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,481.96,389.23
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,425.31,342.29
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,365.04,290.47
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,308.16,240.04
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,245.8,185.3
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,189.87,135.33
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,128.31,82.33
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,77.55,28.43
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,27.31,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,10.32,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,16.08,4.16
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,22.56,13.67
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,27.35,18.47
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,30.06,21.14
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,61.76,29.64
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,106.73,55.26
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,156.42,92.89
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,211.68,139.99
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,266.28,188.29
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,320.2,236.48
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,375.76,285.16
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,430.16,331.73
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,485.2,377.29
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,538.02,419.81
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,590.49,460.68
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,640.67,499.55
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,689.84,536.48
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,735.76,567.27
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,779.53,596.11
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,820.45,623.8
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,859.26,649.85
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,893.72,671.48
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,925.54,691.2
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,953.61,709.65
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,978.78,726.2
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,999.96,739.09
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,1018.02,749.97
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,1030.9,758.61
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,1040.46,765.22
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,1043.28,767.92
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,1042.72,768.54
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,1038.63,766.63
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,1031.19,762.63
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,1019.32,755.8
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,1004.14,746.88
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,983.51,734.07
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,959.91,719.32
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,931.31,701.45
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,899.98,681.66
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,864.3,659.75
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,826.51,636.11
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,784.2,607.77
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,740.23,577.91
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,691.27,544.89
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,641.65,510.78
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,588.4,471.44
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,537.86,432.49
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,479.55,385.99
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,422.97,339.32
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,362.64,288.17
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,305.63,238.15
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,243.34,183.12
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,188.78,134.17
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,127.96,81.88
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,76.25,25.66
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,27.02,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,9.83,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,16.58,3.74
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,21.68,12.8
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,26.51,17.63
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,29.26,20.33
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,59.61,28.31
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,104.49,53.42
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,154.2,90.72
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,209.08,137.26
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,263.33,185.08
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,317.41,233.2
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,373.19,281.85
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,427.88,328.38
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,483.26,373.89
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,537.0,416.72
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,590.53,457.93
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,641.3,495.77
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,691.09,531.44
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,737.35,561.72
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,781.3,589.9
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,822.74,616.29
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,862.11,640.97
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,897.8,662.95
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,931.0,683.12
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,959.79,701.65
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,985.67,718.31
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,1007.02,730.65
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,1025.23,741.0
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,1038.27,749.59
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,1047.93,756.17
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,1053.69,761.28
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,1056.0,764.28
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,1052.31,763.12
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,1045.16,759.87
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,1032.56,753.16
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,1016.62,744.35
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,996.05,733.62
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,972.4,720.84
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,943.89,703.64
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,912.66,684.48
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,876.29,662.67
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,837.74,639.06
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,794.29,610.43
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,749.3,580.34
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,700.18,547.55
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,650.36,513.63
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,595.87,473.75
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,544.3,434.29
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,485.12,388.2
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,427.7,341.76
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,366.06,289.75
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,308.02,239.07
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,244.44,183.53
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,188.82,134.04
