Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,126.79,80.72
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,73.99,22.04
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,26.13,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,9.83,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,15.35,2.29
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,22.8,13.68
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,28.53,19.37
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,45.59,34.81
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,81.41,63.27
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,100.23,78.67
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,119.81,94.45
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,163.41,121.36
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,237.67,175.93
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,293.2,219.12
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,373.92,284.29
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,428.21,330.98
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,483.15,376.8
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,536.2,419.7
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,589.05,461.04
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,639.6,499.35
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,689.19,535.68
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,735.6,566.88
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,780.31,596.44
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,822.14,624.55
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,861.87,650.97
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,897.03,673.07
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,929.62,693.28
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,958.61,712.66
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,984.67,730.12
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,1006.7,743.51
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,1025.54,754.83
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,1039.14,764.26
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,1049.35,771.6
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,1051.88,774.34
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,1050.95,774.95
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,1047.32,774.8
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,1040.27,772.47
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,1029.2,766.75
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,1014.75,758.82
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,994.29,747.07
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,970.76,733.28
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,943.42,715.84
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,913.17,696.35
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,877.18,673.41
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,838.97,648.75
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,796.37,619.87
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,751.91,589.4
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,702.7,555.81
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,652.73,521.11
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,599.33,480.66
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,545.9,438.49
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,486.59,391.14
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,431.08,345.16
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,369.87,293.23
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,312.04,242.42
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,248.31,186.04
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,191.19,134.79
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,128.47,80.72
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,75.42,18.99
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,26.76,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,9.34,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,15.77,1.59
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,21.92,12.87
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,27.69,18.62
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,30.36,21.28
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,58.22,28.21
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,103.63,52.98
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,153.98,90.37
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,205.69,134.13
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,264.03,185.22
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,318.64,233.4
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,374.99,282.02
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,430.78,329.45
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,487.31,375.92
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,541.52,419.27
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,595.53,461.03
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,647.05,499.5
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,697.63,535.99
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,743.23,566.08
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,786.23,593.97
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,828.36,620.62
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,868.41,645.48
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,904.28,667.58
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,937.67,687.88
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,966.62,706.15
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,992.65,722.51
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,1014.16,734.92
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,1032.51,745.32
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,1045.65,753.95
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,1055.41,760.56
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,1059.74,762.32
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,1060.6,762.02
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,1056.46,760.19
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,1048.87,756.29
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,1036.36,749.35
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,1020.52,740.36
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,999.06,728.88
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,974.56,715.41
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,944.8,697.32
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,912.39,677.39
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,875.27,655.13
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,836.0,631.15
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,790.77,602.64
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,744.33,572.81
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,694.59,539.84
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,647.44,508.03
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,590.94,466.57
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,535.21,424.37
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,475.73,377.59
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,418.24,330.84
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,355.74,278.8
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,296.66,228.06
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,232.99,173.37
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,176.73,124.39
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,113.92,71.83
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,61.01,11.88
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,21.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,10.32,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,16.54,0.79
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,23.93,14.47
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,30.8,21.23
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,34.57,24.89
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,60.4,32.08
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,103.37,55.17
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,154.82,92.77
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,205.52,134.46
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,259.79,180.63
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,313.74,226.81
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,369.97,273.81
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,427.27,320.66
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,482.42,364.43
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,536.33,405.83
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,590.2,445.76
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,640.5,482.83
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,689.96,518.35
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,736.82,549.77
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,782.26,579.24
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,824.18,605.71
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,864.03,630.55
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,896.79,649.57
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,926.45,666.44
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,954.73,684.33
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,980.19,700.42
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,999.55,711.61
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,1015.66,720.82
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,1028.42,729.45
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,1037.95,736.18
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,1042.21,739.7
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,1043.14,741.27
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,1039.75,741.37
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,1033.04,739.49
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,1021.06,732.84
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,1005.9,724.26
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,984.73,712.97
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,960.64,699.79
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,934.09,683.84
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,904.61,665.88
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,867.42,643.43
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,828.18,619.38
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,787.18,594.0
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,744.29,566.9
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,697.57,536.25
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,646.58,501.47
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,591.78,461.71
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,537.28,420.88
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,476.99,374.79
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,418.74,328.57
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,356.76,277.25
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,297.86,226.97
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,232.92,171.76
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,175.63,122.39
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,112.44,69.89
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,59.18,7.38
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,21.39,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,10.81,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,17.25,0.0
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,26.0,16.05
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,33.72,23.73
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,38.2,28.05
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,62.52,35.14
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,104.17,57.23
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,152.05,91.57
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,204.54,134.86
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,257.84,180.72
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,311.22,227.29
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,367.2,275.35
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,421.77,321.3
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,477.47,366.7
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,533.11,409.74
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,586.23,449.38
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,637.22,486.8
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,687.54,522.52
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,733.16,551.97
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,776.73,578.45
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,818.4,605.52
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,858.14,631.04
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,891.01,650.9
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,920.86,668.69
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,948.97,685.27
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,974.37,700.04
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,991.9,709.77
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,1006.19,717.53
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,1018.67,725.26
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,1028.04,731.13
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,1033.24,734.5
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,1035.23,735.99
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,1030.51,733.85
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,1022.58,729.83
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,1006.73,721.28
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,994.1,714.86
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,971.74,703.2
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,946.62,689.73
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,917.6,672.24
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,886.05,652.98
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,847.32,629.99
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,806.87,605.48
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,766.04,579.14
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,723.39,551.17
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,671.84,518.27
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,621.99,484.15
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,569.14,445.8
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,516.4,406.27
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,455.38,359.57
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,396.94,313.17
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,336.21,263.36
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,279.41,215.1
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,215.67,160.75
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,159.84,112.66
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,100.99,63.11
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,50.08,1.53
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,18.4,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,15.62,0.0
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,26.14,16.12
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,36.77,26.45
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,42.43,31.88
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,65.25,39.21
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,106.21,61.71
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,153.19,95.82
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,201.41,135.57
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,253.7,180.53
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,306.18,226.01
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,360.84,272.46
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,416.75,319.22
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,471.47,363.81
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,523.84,404.6
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,576.07,443.82
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,626.13,480.98
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,675.81,516.76
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,725.02,551.53
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,773.89,583.38
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,815.01,609.31
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,854.25,633.65
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,888.68,654.81
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,920.55,674.13
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,948.69,690.89
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,974.1,705.83
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,993.84,717.08
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,1010.54,726.43
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,1023.64,735.02
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,1033.59,741.72
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,1038.82,745.54
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,1040.77,747.43
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,1036.49,745.45
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,1028.95,741.55
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,1014.78,733.47
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,997.54,723.51
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,975.85,712.11
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,951.35,698.82
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,927.61,684.61
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,895.69,664.84
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,858.0,642.07
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,818.42,617.73
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,776.64,590.33
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,733.0,561.31
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,681.94,528.47
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,630.57,493.45
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,577.56,454.64
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,524.5,414.51
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,465.12,368.65
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,406.81,321.99
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,345.24,270.6
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,287.47,220.78
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,223.06,165.58
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,166.5,116.56
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,105.7,65.01
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,53.58,0.0
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,19.29,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,9.34,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,14.83,0.0
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,25.33,15.23
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,35.01,24.68
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,40.3,29.75
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,62.1,36.45
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,103.37,58.3
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,150.46,91.69
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,198.86,130.58
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,251.25,174.25
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,303.95,218.6
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,361.43,265.61
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,415.07,308.32
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,470.08,350.37
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,522.32,389.01
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,574.67,426.16
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,624.84,461.3
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,674.53,494.95
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,721.84,524.82
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,767.43,551.12
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,808.81,575.29
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,848.36,597.94
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,882.66,617.01
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,914.44,634.35
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,942.5,652.15
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,967.85,668.36
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,988.05,680.86
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,1005.22,691.55
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,1017.8,700.93
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,1027.23,708.49
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,1030.95,711.19
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,1031.42,711.99
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,1027.13,712.33
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,1019.6,710.78
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,1006.88,704.62
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,991.05,696.57
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,968.82,684.08
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,943.78,669.83
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,914.58,652.87
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,887.92,637.46
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,849.85,615.4
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,809.93,591.87
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,765.7,565.33
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,720.21,537.4
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,669.09,504.7
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,617.76,469.75
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,563.6,431.31
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,508.72,391.13
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,448.69,346.09
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,391.24,301.42
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,328.14,250.52
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,269.83,202.03
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,206.65,149.88
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,151.39,103.77
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,93.7,56.19
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,43.31,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,15.96,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,11.56,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,24.99,14.61
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,37.87,26.86
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,47.72,35.88
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,69.03,45.13
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,105.13,65.11
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,147.71,95.05
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,191.49,129.64
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,239.47,169.0
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,287.31,208.63
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,338.81,250.66
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,389.08,291.54
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,441.08,332.59
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,491.44,370.53
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,542.76,407.84
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,591.13,442.63
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,640.47,477.05
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,682.03,504.17
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,721.62,529.18
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,760.9,554.17
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,798.78,577.4
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,833.19,598.14
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,865.78,617.54
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,892.77,634.92
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,917.42,650.87
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,938.55,665.05
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,957.12,677.69
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,969.59,686.17
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,979.19,692.98
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,986.14,698.23
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,990.03,701.67
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,985.6,699.94
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,978.12,696.42
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,966.48,690.63
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,951.83,682.93
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,929.71,671.17
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,905.0,657.69
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,877.63,641.28
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,847.7,623.06
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,810.14,600.3
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,770.98,576.18
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,729.96,550.4
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,687.39,523.12
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,639.57,491.99
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,589.84,457.54
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,537.83,419.58
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,486.13,380.67
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,427.23,335.41
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,371.04,290.74
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,312.69,242.52
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,258.15,196.06
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,197.23,144.62
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,144.1,99.45
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,90.06,53.62
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,41.95,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,15.41,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,8.36,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,13.24,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,22.23,12.43
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,30.57,20.88
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,35.2,25.36
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,54.19,30.95
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,100.05,66.36
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,128.26,97.07
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,164.6,114.45
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,241.53,168.5
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,292.52,212.43
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,345.83,257.54
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,398.5,301.59
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,452.42,345.26
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,503.53,384.72
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,556.49,423.97
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,605.47,460.1
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,653.83,494.75
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,699.0,524.67
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,742.93,551.8
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,782.59,577.02
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,820.37,600.76
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,853.14,620.99
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,883.25,639.38
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,910.81,657.36
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,935.69,673.64
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,953.65,684.5
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,968.52,693.46
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,980.7,701.82
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,989.81,708.33
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,992.38,710.78
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,991.81,711.35
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,987.03,710.44
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,979.14,707.63
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,965.28,699.59
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,948.51,689.75
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,926.94,676.8
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,908.15,665.72
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,879.6,648.09
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,848.65,628.8
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,811.44,605.89
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,772.55,581.58
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,730.53,554.93
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,687.13,526.86
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,638.05,493.87
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,590.41,459.73
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,537.11,420.59
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,484.42,380.72
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,426.15,335.79
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,370.48,291.32
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,311.3,242.16
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,256.39,195.19
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,195.95,143.9
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,143.3,98.88
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,88.56,52.06
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,40.43,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,14.61,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,6.88,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.81,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,23.88,13.51
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,36.4,25.76
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,45.9,34.57
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,65.08,43.05
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,105.7,73.41
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,132.57,99.14
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,168.55,119.88
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,233.96,167.15
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,281.66,207.18
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,332.85,249.56
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,382.31,290.4
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,433.58,331.56
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,483.44,369.85
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,534.63,407.85
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,582.97,443.5
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,632.31,478.88
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,679.39,511.25
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,727.02,542.25
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,766.87,567.48
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,805.11,591.38
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,837.77,611.66
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,869.84,631.45
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,897.42,649.15
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,922.5,665.25
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,942.54,677.13
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,959.81,687.28
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,972.28,695.46
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,981.77,701.86
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,989.57,707.68
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,994.23,711.6
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,989.38,709.21
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,981.39,704.96
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,968.83,698.19
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,953.28,689.54
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,932.39,678.5
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,908.78,665.64
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,879.26,647.42
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,852.33,630.9
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,815.61,608.58
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,777.13,584.81
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,733.41,557.01
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,688.66,528.02
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,639.07,494.82
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,590.99,460.43
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,535.18,419.37
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,480.67,378.05
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,422.19,332.89
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,366.39,288.25
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,304.5,236.97
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,247.86,188.8
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,187.64,137.83
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,135.25,93.26
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,80.58,46.54
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,33.44,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,12.41,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,7.37,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,11.67,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,22.03,11.9
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,31.83,21.89
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,37.28,27.14
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,54.13,32.59
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,93.93,63.63
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,111.75,86.85
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,139.63,108.27
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,173.45,134.43
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,212.54,164.14
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,253.26,195.01
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,333.4,254.79
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,450.77,344.66
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,502.84,384.69
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,555.29,423.91
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,604.61,460.65
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,654.32,496.65
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,702.34,529.64
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,750.04,560.04
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,791.56,588.07
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,831.23,614.74
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,865.38,636.33
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,896.91,656.09
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,924.97,674.82
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,950.31,691.82
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,968.75,704.35
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,984.0,714.92
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,996.92,723.5
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,1006.7,730.15
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,1007.0,731.03
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,1004.07,729.97
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,999.81,727.61
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,992.4,723.31
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,979.42,715.45
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,963.44,705.73
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,948.36,698.1
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,924.72,684.73
