Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,897.33,667.48
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,867.27,648.39
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,829.71,624.88
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,790.36,599.92
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,749.77,573.96
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,707.36,546.33
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,656.73,512.23
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,605.87,475.86
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,554.02,437.53
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,502.09,397.88
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,443.69,352.33
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,386.5,306.12
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,327.03,256.02
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,271.29,207.5
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,207.75,152.87
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,152.29,104.72
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,94.45,53.48
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,39.89,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,7.37,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,11.65,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,21.7,11.44
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,31.05,21.18
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,36.54,26.48
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,52.68,31.7
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,95.89,64.19
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,124.58,95.45
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,159.28,120.69
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,205.26,155.68
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,258.47,192.28
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,343.54,256.87
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,398.42,302.49
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,452.28,346.16
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,503.18,386.38
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,553.56,424.89
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,603.19,461.78
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,652.5,497.39
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,692.47,524.04
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,728.93,547.47
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,769.41,575.23
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,808.46,601.42
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,838.99,620.52
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,866.88,637.82
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,894.74,656.0
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,920.3,672.64
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,937.91,683.45
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,952.67,692.49
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,964.97,700.7
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,974.44,707.19
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,996.54,722.37
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,1009.45,731.57
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,1004.14,728.77
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,995.64,724.15
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,981.21,716.06
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,963.87,706.12
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,947.26,697.81
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,922.13,683.75
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,891.7,664.72
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,859.01,644.07
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,821.05,620.62
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,781.38,595.7
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,738.48,568.28
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,694.3,539.45
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,644.81,506.45
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,593.43,469.98
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,540.2,430.15
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,487.5,389.48
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,427.6,342.38
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,370.51,295.9
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,310.99,245.5
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,255.51,197.09
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,192.95,143.2
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,138.69,96.16
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,83.96,46.91
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,31.94,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,6.88,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,13.76,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,18.05,8.33
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,24.74,15.71
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,28.82,19.7
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,43.61,23.83
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,92.16,60.13
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,121.36,93.28
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,149.71,115.49
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,180.22,139.44
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,226.71,174.37
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,282.88,217.52
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,352.4,270.08
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,455.6,350.05
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,508.27,391.68
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,561.01,432.2
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,611.45,469.93
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,661.14,505.99
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,706.39,535.9
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,749.59,563.08
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,790.37,589.34
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,829.19,614.01
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,864.58,636.18
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,897.56,656.62
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,926.11,675.39
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,951.86,692.38
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,973.27,705.22
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,991.61,716.1
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,1004.33,724.49
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,1013.77,730.91
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,1017.45,734.16
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,1017.76,735.39
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,1013.14,733.56
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,1005.19,729.68
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,993.86,723.7
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,979.26,715.64
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,957.74,704.16
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,933.29,690.7
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,905.41,673.51
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,874.85,654.44
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,838.08,631.99
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,799.29,607.88
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,756.03,580.44
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,711.35,551.49
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,661.26,518.87
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,613.98,486.85
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,559.46,445.99
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,505.53,404.26
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,446.23,357.43
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,389.21,310.66
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,328.24,258.65
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,270.73,208.09
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,207.22,152.76
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,151.93,104.08
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,91.09,48.57
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,36.11,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,6.88,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,13.76,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,19.12,8.92
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,26.69,17.43
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,30.66,21.38
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,44.29,25.21
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,89.42,46.56
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,137.71,79.73
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,178.86,124.87
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,200.13,152.75
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,257.43,191.81
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,353.87,265.84
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,412.54,315.59
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,469.29,362.54
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,523.66,405.44
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,578.19,446.83
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,630.68,486.09
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,682.44,523.58
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,729.75,555.74
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,775.15,585.26
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,817.78,613.68
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,858.37,640.5
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,895.18,663.33
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,929.41,684.25
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,958.49,703.03
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,984.64,719.92
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,1005.86,732.22
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,1023.83,742.46
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,1036.98,751.14
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,1046.73,757.79
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,1049.67,758.7
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,1049.13,757.55
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,1044.51,755.43
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,1036.47,751.24
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,1022.56,743.37
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,1005.39,733.49
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,983.11,721.39
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,957.84,707.31
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,927.75,688.58
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,895.02,668.03
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,856.01,644.34
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,815.04,619.0
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,769.98,589.24
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,727.46,560.93
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,675.82,526.44
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,623.85,489.99
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,566.07,446.42
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,509.32,402.39
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,447.64,354.54
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,389.92,307.93
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,324.31,253.5
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,264.14,201.91
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,199.42,146.33
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,143.56,97.92
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,81.26,41.58
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,26.94,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,13.76,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,21.19,10.11
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,30.62,20.66
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,35.66,25.65
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,48.51,29.93
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,96.77,63.18
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,131.15,96.79
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,167.69,115.17
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,242.61,168.46
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,296.05,215.03
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,352.15,263.25
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,407.15,309.72
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,463.47,355.78
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,517.6,397.96
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,573.63,439.86
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,624.82,477.68
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,675.39,513.89
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,723.54,547.11
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,770.61,577.49
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,813.15,604.73
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,853.7,630.37
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,887.97,651.62
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,919.34,670.86
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,948.19,690.15
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,974.21,707.65
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,994.17,719.84
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,1010.87,730.01
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,1023.68,739.21
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,1033.22,746.42
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,1037.43,750.32
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,1038.28,752.18
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,1034.28,752.17
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,1026.93,750.1
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,1012.84,742.2
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,995.59,732.29
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,973.32,720.23
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,948.18,706.21
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,919.72,689.84
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,888.48,671.4
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,850.08,647.39
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,814.2,624.92
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,771.6,597.35
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,727.16,568.08
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,674.78,533.31
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,622.12,496.26
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,566.65,454.43
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,511.58,411.54
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,449.52,362.18
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,391.39,314.14
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,327.94,259.77
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,269.16,207.81
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,203.19,150.0
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,146.18,99.68
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,82.78,40.11
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,28.51,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,19.39,8.4
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,27.92,18.39
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,32.23,22.78
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,43.66,26.47
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,85.39,56.29
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,108.98,85.55
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,125.7,99.17
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,142.27,112.45
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,179.8,141.69
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,223.8,176.06
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,293.91,230.02
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,379.09,296.19
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,461.57,361.31
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,571.33,447.09
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,622.04,486.53
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,671.92,524.67
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,718.1,557.49
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,762.63,587.45
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,804.32,616.01
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,843.95,642.93
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,878.59,664.97
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,910.54,685.0
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,938.52,703.6
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,963.61,720.28
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,983.44,733.46
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,1000.05,744.6
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,1012.34,752.96
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,1021.32,759.25
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,1023.64,761.56
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,1022.59,761.79
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,1018.02,761.26
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,1010.14,758.6
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,996.95,752.66
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,980.56,744.72
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,958.76,732.2
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,934.08,717.66
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,905.69,699.1
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,874.55,678.55
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,837.18,654.4
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,797.89,628.62
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,759.61,602.13
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,715.32,570.94
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,663.9,535.05
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,612.14,497.04
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,556.82,453.51
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,502.02,409.2
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,441.65,359.75
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,383.74,310.67
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,321.8,256.88
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,263.32,204.61
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,198.6,147.26
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,142.77,97.37
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,79.81,35.85
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,27.0,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,11.8,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,19.54,8.03
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,29.03,19.29
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,34.17,24.45
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,45.0,28.52
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,92.17,61.28
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,123.33,94.49
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,156.91,119.17
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,198.3,150.99
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,257.58,192.48
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,350.61,264.41
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,405.64,311.46
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,461.92,358.15
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,518.54,403.51
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,573.1,445.81
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,624.39,484.25
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,674.93,520.87
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,721.34,552.94
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,765.62,581.57
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,807.72,609.78
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,847.86,636.45
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,884.03,658.99
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,917.79,679.76
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,946.28,696.92
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,971.9,712.15
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,993.6,724.82
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,1012.16,735.5
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,1024.08,743.88
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,1032.64,750.25
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,1037.82,754.58
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,1039.57,756.84
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,1034.42,754.75
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,1025.87,750.58
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,1011.62,742.77
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,994.19,732.93
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,971.64,720.79
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,946.17,706.64
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,914.41,687.07
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,880.29,665.73
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,841.13,641.45
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,804.58,618.71
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,757.25,586.97
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,709.04,554.16
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,656.49,519.3
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,603.89,481.69
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,545.86,437.61
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,488.04,392.42
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,425.98,343.04
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,367.03,294.44
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,299.86,237.44
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,239.18,184.67
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,175.38,129.51
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,120.69,82.11
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,62.48,25.09
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,14.2,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,20.24,7.99
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,32.16,22.0
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,38.5,28.29
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,48.87,37.8
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,70.48,45.78
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,76.38,59.05
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,89.26,69.6
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,102.18,79.97
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,121.55,95.46
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,141.03,110.78
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,171.43,134.86
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,202.79,159.5
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,240.34,188.49
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,277.4,216.72
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,388.51,303.4
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,513.05,397.88
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,545.71,420.7
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,578.0,443.29
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,700.26,539.27
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,836.38,638.02
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,871.67,660.09
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,904.55,681.08
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,933.5,700.36
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,959.68,717.78
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,980.1,731.68
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,997.42,743.62
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,1010.57,752.56
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,1020.47,759.47
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,1022.71,761.72
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,1021.61,761.9
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,1017.06,759.29
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,1009.2,754.62
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,997.0,747.44
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,981.58,738.18
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,959.82,726.09
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,935.19,712.2
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,905.77,693.5
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,873.79,672.91
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,840.89,652.48
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,801.14,626.88
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,756.7,597.5
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,710.85,566.6
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,659.04,530.4
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,607.03,491.52
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,551.43,448.8
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,498.0,406.34
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,435.89,355.29
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,376.66,305.02
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,312.17,249.11
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,252.88,196.27
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,186.63,138.03
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,130.12,88.0
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,67.01,23.03
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,16.48,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,17.88,5.77
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,26.5,17.08
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,31.33,21.96
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,39.77,29.73
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,81.88,42.24
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,133.42,76.98
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,184.06,118.14
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,238.81,165.95
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,293.43,214.72
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,350.82,265.42
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,409.19,315.93
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,465.74,363.54
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,520.87,408.66
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,576.25,452.48
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,628.49,492.54
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,679.9,530.74
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,727.46,563.95
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,773.11,594.1
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,815.93,621.83
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,856.7,647.76
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,893.37,670.89
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,927.53,692.13
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,956.8,711.35
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,983.09,728.61
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,1004.78,742.86
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,1023.23,755.07
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,1036.42,763.56
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,1046.14,769.91
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,1051.34,772.32
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,1052.99,772.55
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,1049.11,770.45
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,1041.69,766.2
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,1029.66,759.43
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,1014.17,750.47
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,991.6,737.98
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,965.9,723.41
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,935.79,704.41
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,902.91,683.47
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,865.06,659.99
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,825.05,634.75
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,778.9,604.8
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,731.36,573.38
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,679.58,538.07
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,630.59,503.22
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,572.53,458.44
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,515.33,413.05
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,452.56,363.13
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,392.32,313.28
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,325.36,255.97
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,265.29,202.8
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,197.77,143.71
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,139.98,92.29
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,59.47,14.79
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,9.83,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,16.58,4.21
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,24.77,15.47
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,28.82,19.65
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,35.39,25.73
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,80.41,41.26
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,128.41,72.96
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,171.73,118.68
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,193.76,146.82
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,251.01,186.13
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,342.7,256.57
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,398.12,304.0
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,457.12,352.81
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,511.09,396.46
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,565.11,438.73
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,616.47,477.73
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,667.11,515.05
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,714.53,548.33
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,760.42,578.81
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,802.92,607.47
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,843.35,634.5
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,879.44,657.76
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,912.93,679.16
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,942.22,698.7
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,968.61,716.34
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,989.63,729.4
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,1007.41,740.37
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,1020.36,749.38
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,1029.91,756.3
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,1034.53,760.43
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,1035.66,762.41
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,1031.81,762.1
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,1024.49,759.63
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,1011.72,752.15
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,995.6,742.48
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,973.4,730.06
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,948.16,715.56
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,919.03,697.31
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,887.19,677.1
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,848.6,652.62
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,807.99,626.47
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,763.32,595.87
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,717.2,563.9
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,668.56,530.57
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,615.84,492.36
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,559.54,449.41
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,503.87,405.56
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,441.5,355.6
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,381.79,305.86
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,316.87,249.78
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,258.3,197.48
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,191.94,139.17
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,135.4,88.46
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,57.07,8.51
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,16.23,3.17
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,23.99,14.74
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,28.08,18.98
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,33.56,24.1
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,85.9,55.92
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,119.17,91.02
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,145.57,112.44
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,172.84,134.7
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,234.12,174.88
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,342.37,257.08
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,400.12,306.11
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,456.12,352.37
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,510.07,394.6
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,564.28,435.08
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,616.15,473.43
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,667.26,509.85
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,714.88,541.58
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,761.09,570.47
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,803.48,596.67
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,843.77,621.1
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,880.08,642.59
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,913.79,662.18
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,942.9,679.28
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,969.02,694.46
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,989.3,706.6
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,1006.24,716.72
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,1019.22,726.48
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,1028.76,734.19
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,1029.78,735.16
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,1027.32,734.04
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,1022.47,732.93
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,1014.21,729.68
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,1000.69,723.5
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,983.93,715.17
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,961.1,703.45
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,935.33,689.71
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,904.98,671.41
