Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,872.13,651.28
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,833.34,627.86
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,792.64,602.75
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,751.45,576.88
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,704.75,546.55
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,652.92,511.52
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,600.89,473.96
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,543.36,430.86
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,486.92,387.15
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,426.72,339.38
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,368.08,291.14
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,302.26,235.26
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,242.37,183.03
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,176.57,126.46
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,120.9,77.57
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,51.38,0.53
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,14.24,1.22
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,28.35,18.35
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,36.39,26.21
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,43.71,33.04
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,89.75,59.82
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,127.11,93.39
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,159.52,119.01
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,191.28,144.78
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,247.78,184.71
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,332.3,250.07
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,385.59,295.3
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,442.61,342.21
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,495.62,384.7
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,549.27,426.27
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,600.43,464.83
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,651.32,502.02
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,701.43,536.84
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,750.99,568.59
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,793.26,595.42
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,833.67,620.63
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,869.78,643.02
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,903.55,663.67
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,932.11,682.11
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,957.86,698.74
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,979.69,711.88
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,998.44,723.08
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,1011.12,731.46
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,1020.48,737.87
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,1024.03,741.1
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,1024.18,742.28
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,1018.92,740.09
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,1010.29,735.84
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,997.34,728.86
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,981.16,719.82
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,958.55,707.64
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,933.05,693.49
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,901.84,674.05
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,868.12,652.79
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,829.26,628.82
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,792.97,606.36
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,747.38,576.92
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,700.56,546.12
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,647.98,510.09
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,595.31,471.4
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,537.62,427.87
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,482.55,384.9
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,420.14,335.26
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,360.88,286.34
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,295.96,230.97
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,236.74,179.09
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,170.88,122.4
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,115.39,73.3
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,48.65,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.28,0.18
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.4,18.31
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,38.25,27.81
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,47.6,36.45
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,84.68,51.54
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,128.7,80.82
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,173.75,115.92
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,223.8,157.6
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,274.36,201.05
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,327.97,246.69
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,380.12,290.48
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,434.28,334.66
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,486.24,375.34
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,538.95,415.19
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,589.44,452.75
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,640.86,489.83
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,693.22,526.43
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,746.92,561.91
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,787.99,589.12
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,827.72,615.31
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,863.36,637.35
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,896.66,657.67
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,925.62,674.59
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,951.87,689.67
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,972.87,701.77
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,990.86,712.0
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,1003.31,719.74
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,1012.53,725.56
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,1016.02,728.37
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,1016.18,729.23
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,1011.54,727.18
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,1003.62,723.17
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,989.85,715.95
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,972.9,706.72
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,950.21,694.77
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,924.72,680.91
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,898.83,665.71
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,864.99,645.0
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,825.77,621.37
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,784.79,596.16
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,738.18,565.39
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,690.5,533.39
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,637.38,497.01
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,586.27,460.05
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,528.18,416.81
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,471.47,373.15
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,408.87,323.8
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,349.62,275.34
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,284.2,220.56
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,224.88,169.47
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,159.62,113.96
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,104.79,65.64
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,43.39,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,12.8,0.0
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,26.35,16.47
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,33.45,23.6
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,40.09,29.82
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,77.16,42.51
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,123.13,71.89
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,137.32,96.16
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,128.06,100.71
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,156.86,123.05
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,184.75,144.3
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,259.3,201.31
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,347.38,268.61
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,436.71,336.84
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,554.19,425.62
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,606.91,464.54
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,657.58,501.3
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,704.09,534.04
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,749.01,563.33
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,790.47,589.71
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,830.0,614.48
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,866.15,637.13
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,899.9,658.05
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,927.87,676.42
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,953.01,693.01
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,973.75,705.41
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,991.41,715.88
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,1003.46,724.26
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,1012.21,730.66
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,1018.87,734.78
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,1022.12,736.79
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,1017.25,735.9
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,1008.98,732.98
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,994.89,725.23
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,977.55,715.44
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,954.75,702.85
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,929.03,688.3
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,898.23,668.92
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,864.94,647.8
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,826.3,623.62
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,790.15,600.96
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,744.1,570.1
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,696.92,538.1
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,644.2,502.1
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,591.4,463.56
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,532.96,418.96
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,477.36,375.24
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,414.63,325.83
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,355.17,277.26
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,289.28,221.88
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,229.51,170.33
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,163.04,114.32
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,107.5,65.05
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,44.4,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,12.44,0.0
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,25.54,15.61
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,32.68,22.79
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,39.36,29.03
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,74.58,40.72
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,119.67,69.11
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,162.88,112.35
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,189.04,141.96
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,242.14,177.6
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,330.63,244.38
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,384.61,289.73
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,440.1,335.0
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,493.95,376.98
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,548.45,417.86
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,600.64,456.4
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,650.73,492.26
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,699.06,526.07
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,746.59,556.74
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,789.09,583.55
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,829.64,608.75
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,865.38,630.9
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,898.65,651.31
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,927.99,670.0
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,954.46,686.86
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,975.07,699.05
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,992.48,709.27
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,1005.62,718.29
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,1015.4,725.31
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,1014.82,724.42
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,1010.8,721.53
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,1005.97,721.14
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,997.81,718.69
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,983.87,711.15
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,966.76,701.61
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,943.78,689.0
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,917.97,674.51
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,886.61,655.2
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,852.85,634.16
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,818.67,613.42
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,777.79,587.8
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,731.18,556.9
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,683.56,524.87
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,631.11,488.93
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,578.72,450.94
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,521.76,408.38
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,464.55,364.33
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,401.9,315.09
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,342.71,266.87
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,277.75,212.39
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,219.0,161.88
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,153.65,107.09
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,99.37,58.54
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,36.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,13.18,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,26.16,15.99
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,34.75,24.55
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,42.25,31.55
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,76.62,43.92
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,121.22,72.3
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,156.72,110.87
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,167.28,129.12
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,203.1,156.64
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,245.9,189.62
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,323.37,247.38
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,436.2,334.08
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,489.4,375.37
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,543.15,415.82
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,593.98,453.6
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,644.54,490.03
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,690.38,522.22
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,734.71,552.11
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,776.7,578.93
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,817.0,604.29
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,853.51,626.84
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,885.08,645.95
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,913.1,663.97
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,938.43,680.26
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,959.43,692.82
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,977.49,703.55
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,989.68,711.6
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,998.69,717.75
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,1002.03,718.99
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,1002.11,718.29
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,996.42,715.48
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,987.5,710.75
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,977.72,705.94
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,958.97,695.36
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,935.17,682.55
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,908.65,667.89
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,875.93,647.64
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,841.03,625.8
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,801.11,601.28
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,759.63,575.34
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,715.29,547.14
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,667.58,515.8
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,613.87,477.73
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,560.57,438.93
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,502.55,395.52
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,446.11,351.9
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,383.66,302.56
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,324.93,254.53
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,261.15,201.24
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,203.47,151.81
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,139.09,97.65
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,86.8,50.02
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,31.55,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,11.73,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,23.95,14.17
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,29.35,20.02
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,34.42,24.88
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,80.4,53.14
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,113.94,87.02
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,140.33,108.21
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,167.8,130.43
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,196.67,153.31
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,229.53,179.08
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,289.71,225.28
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,359.18,278.89
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,449.24,348.96
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,568.32,440.56
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,621.05,480.12
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,673.02,518.32
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,720.94,552.01
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,766.96,582.13
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,809.75,609.61
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,850.45,635.35
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,886.45,658.02
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,919.76,678.77
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,948.8,696.22
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,974.84,711.66
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,996.43,725.0
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,1014.72,736.24
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,1026.63,744.52
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,1035.05,750.72
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,1035.9,752.15
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,1033.22,751.47
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,1028.23,749.06
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,1019.8,744.55
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,1004.96,735.95
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,986.84,725.29
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,963.28,712.19
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,936.79,697.1
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,905.46,677.32
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,871.54,655.71
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,831.63,630.82
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,794.29,607.47
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,747.85,577.3
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,700.13,545.73
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,646.19,508.42
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,592.23,468.66
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,533.73,424.38
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,476.28,379.39
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,413.82,329.32
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,353.22,278.92
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,286.35,221.66
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,225.71,168.35
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,157.15,109.8
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,99.78,54.88
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,36.15,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,12.3,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,25.09,14.95
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,32.27,22.54
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,38.98,28.9
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,72.79,40.35
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,119.34,69.4
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,152.33,107.12
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,163.54,127.2
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,201.15,156.13
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,246.54,191.27
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,327.64,251.99
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,445.72,343.09
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,500.51,386.07
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,555.75,428.14
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,607.85,467.12
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,660.04,504.9
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,705.58,536.97
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,749.55,566.16
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,791.48,592.97
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,832.08,618.57
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,868.41,641.03
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,902.4,661.77
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,930.71,678.65
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,956.21,693.68
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,977.36,705.9
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,995.42,716.18
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,1007.36,724.07
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,1015.99,730.01
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,1016.11,730.67
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,1012.87,729.37
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,1007.05,726.56
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,997.95,721.75
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,984.1,713.99
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,967.1,704.28
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,949.12,693.62
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,922.43,677.27
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,890.14,657.54
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,855.45,636.07
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,814.95,611.1
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,772.78,584.67
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,725.67,554.59
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,677.58,523.25
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,625.28,486.53
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,571.14,447.21
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,511.93,402.99
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,454.3,358.47
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,390.51,308.03
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,330.52,258.82
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,264.1,202.81
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,204.31,151.25
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,138.25,95.7
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,82.0,41.99
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,29.88,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,12.47,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,24.7,14.36
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,34.31,24.17
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,43.77,32.96
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,74.23,43.84
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,117.78,70.83
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,150.36,106.59
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,158.65,122.82
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,219.18,162.92
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,320.2,239.0
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,373.34,283.74
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,428.42,328.9
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,483.48,372.03
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,537.18,412.61
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,587.79,450.6
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,638.19,487.34
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,685.27,519.72
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,731.33,550.02
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,773.37,576.89
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,813.7,602.3
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,848.88,624.35
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,881.69,644.71
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,907.5,661.68
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,933.56,678.92
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,953.16,690.6
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,969.73,700.39
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,981.22,708.03
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,989.55,713.78
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,993.64,717.3
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,994.48,718.87
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,988.2,715.61
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,984.79,714.37
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,970.58,706.17
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,953.25,696.07
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,929.26,682.97
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,902.56,668.01
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,870.7,648.15
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,836.47,626.55
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,796.22,601.58
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,754.39,575.16
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,707.58,544.91
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,662.14,514.97
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,607.74,475.98
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,553.8,436.28
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,495.77,392.36
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,439.38,348.24
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,375.64,297.33
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,315.93,247.96
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,250.97,193.22
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,192.75,143.03
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,128.13,88.46
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,74.01,34.67
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,26.99,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,12.51,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,24.76,14.18
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,36.4,25.93
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,47.47,36.17
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,77.51,49.1
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,119.47,76.19
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,155.73,111.5
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,175.1,133.69
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,229.09,171.27
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,311.75,234.07
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,362.67,276.41
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,415.91,319.6
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,466.01,358.63
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,516.45,396.51
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,564.81,432.68
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,613.36,468.03
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,646.99,490.45
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,674.74,508.02
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,713.22,534.15
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,750.88,559.16
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,784.61,581.49
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,817.07,602.71
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,843.25,620.31
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,867.48,636.58
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,887.52,649.24
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,905.36,660.44
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,916.17,667.83
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,924.39,673.63
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,925.11,674.52
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,923.14,673.77
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,916.48,670.07
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,907.2,664.73
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,892.65,656.41
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,875.57,646.4
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,850.68,631.88
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,823.74,615.84
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,792.92,595.92
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,760.25,574.51
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,717.09,546.18
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,675.98,518.76
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,630.4,487.77
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,584.52,455.82
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,531.41,418.19
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,479.52,380.36
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,422.42,336.65
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,367.74,293.62
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,308.03,245.8
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,247.33,195.94
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,187.89,145.86
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,134.49,100.44
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,83.69,57.47
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,37.27,13.24
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,14.52,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,12.29,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,21.01,10.96
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,38.68,27.85
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,55.6,43.26
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,84.45,59.08
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,123.3,85.78
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,151.35,110.99
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,174.91,133.29
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,216.19,165.24
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,267.63,205.79
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,326.81,252.17
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,398.15,307.87
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,422.54,326.58
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,439.82,338.62
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,508.98,390.92
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,587.78,449.06
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,626.45,475.5
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,663.21,500.13
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,701.24,525.9
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,738.54,550.71
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,769.2,570.49
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,798.31,589.0
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,824.09,606.37
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,848.4,622.69
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,866.33,634.23
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,882.12,644.35
