Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,891.78,651.04
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,899.06,656.27
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,902.8,659.81
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,904.04,661.79
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,896.52,657.47
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,886.54,651.62
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,869.82,641.85
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,852.23,631.44
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,826.66,616.3
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,799.3,599.79
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,768.13,579.47
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,735.36,557.8
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,694.13,530.33
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,652.35,502.03
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,606.27,470.27
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,560.23,437.84
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,507.19,399.19
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,455.45,360.6
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,392.14,312.21
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,338.53,270.02
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,280.57,223.65
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,226.53,179.22
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,169.24,131.12
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,117.33,87.2
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,71.29,48.17
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,28.1,6.4
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,11.03,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,11.3,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,19.39,9.45
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,37.52,26.81
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,54.85,42.58
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,83.2,58.9
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,121.33,85.42
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,140.74,105.22
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,147.64,115.12
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,175.6,137.27
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,204.86,160.22
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,237.03,185.16
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,270.63,210.88
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,346.3,268.5
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,434.92,335.07
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,502.08,385.46
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,578.07,441.62
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,625.65,476.1
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,676.03,512.15
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,714.51,539.33
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,751.97,565.51
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,785.96,588.61
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,818.61,610.55
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,845.51,629.15
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,870.34,646.22
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,891.13,659.44
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,909.64,671.17
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,920.17,678.66
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,927.98,684.5
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,927.46,684.91
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,924.13,683.6
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,917.22,680.77
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,907.61,676.24
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,895.29,668.92
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,880.2,659.8
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,855.54,645.18
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,828.72,629.04
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,798.74,609.51
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,766.76,588.24
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,726.02,560.95
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,684.31,532.52
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,638.45,499.8
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,589.01,463.91
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,536.35,425.99
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,484.83,387.83
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,428.36,344.11
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,374.0,300.8
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,313.93,251.61
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,258.26,204.81
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,198.29,153.8
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,144.53,107.54
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,90.81,61.63
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,40.8,7.21
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,14.78,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,13.27,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,22.58,11.58
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,38.3,27.41
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,50.16,38.44
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,77.1,51.71
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,117.06,77.84
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,129.9,95.1
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,126.93,99.8
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,151.15,118.89
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,176.46,138.64
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,207.39,162.58
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,242.42,189.5
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,284.23,221.41
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,328.6,254.88
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,451.32,350.79
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,601.18,464.25
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,641.83,492.35
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,680.27,518.84
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,719.71,547.02
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,758.11,574.07
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,792.42,597.16
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,825.22,618.94
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,851.92,637.46
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,876.5,654.21
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,896.8,666.82
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,914.68,677.86
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,925.28,685.42
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,933.12,691.31
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,941.71,698.12
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,947.34,703.06
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,940.12,700.28
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,930.02,695.72
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,914.55,686.51
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,896.38,675.5
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,871.01,660.36
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,843.38,643.59
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,810.63,622.1
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,776.05,599.17
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,734.5,571.34
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,691.96,541.95
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,644.69,508.82
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,597.15,474.72
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,540.06,432.38
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,487.6,392.46
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,429.93,347.35
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,374.68,302.91
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,313.95,252.73
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,257.78,205.1
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,196.94,153.05
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,142.86,106.32
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,88.9,59.82
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,38.2,0.53
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,13.89,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,13.27,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,22.57,11.17
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,38.29,27.39
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,50.28,38.68
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,79.43,57.41
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,108.54,82.53
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,133.88,102.31
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,164.46,126.76
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,182.56,142.82
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,194.26,152.93
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,249.09,195.41
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,313.94,245.67
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,366.72,286.39
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,426.97,332.44
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,504.49,392.6
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,597.09,463.13
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,638.54,491.58
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,678.22,518.23
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,717.5,546.62
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,755.7,573.9
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,788.76,596.14
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,820.11,616.95
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,846.9,635.31
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,871.53,652.13
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,890.41,664.11
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,906.81,674.47
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,917.29,681.96
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,925.02,687.75
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,916.63,682.78
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,905.31,675.35
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,898.49,672.47
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,889.08,667.84
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,874.35,658.99
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,857.07,648.4
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,832.17,633.05
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,805.26,616.18
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,774.11,595.3
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,741.2,572.92
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,697.82,543.37
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,656.65,514.87
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,610.88,482.59
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,564.98,449.49
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,511.94,409.83
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,460.27,370.31
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,404.48,326.59
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,351.03,283.58
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,291.41,234.45
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,231.01,183.68
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,174.13,135.07
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,123.02,91.05
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,73.3,48.08
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,26.73,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,10.54,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,13.27,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,20.93,9.45
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,34.37,23.86
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,47.17,35.77
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,72.08,46.81
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,112.51,72.03
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,151.04,107.14
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,174.63,131.37
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,227.08,168.77
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,302.47,226.6
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,353.34,269.14
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,406.58,312.59
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,457.41,353.16
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,509.48,393.47
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,558.38,430.28
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,607.45,466.16
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,648.8,495.2
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,687.46,521.57
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,727.09,549.7
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,765.5,576.56
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,800.59,599.78
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,834.0,621.14
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,860.63,637.47
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,884.96,652.26
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,905.79,665.06
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,924.05,676.21
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,934.9,683.9
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,942.86,689.86
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,949.52,695.09
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,949.29,695.9
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,942.2,692.01
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,932.14,686.3
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,921.64,680.7
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,904.24,670.52
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,879.6,656.52
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,852.56,640.81
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,820.13,620.23
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,785.67,598.07
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,744.37,571.58
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,701.96,543.72
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,654.86,511.19
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,607.29,477.53
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,552.94,437.67
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,499.55,397.48
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,441.39,352.45
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,383.16,306.06
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,321.08,255.61
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,263.74,207.54
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,201.44,154.35
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,146.29,106.75
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,89.93,57.89
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,37.21,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,13.65,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,12.78,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,20.18,8.46
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,31.21,21.2
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,41.68,31.09
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,66.31,40.29
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,109.09,65.55
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,122.97,86.61
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,110.72,87.15
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,139.88,110.36
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,170.5,134.43
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,207.6,163.27
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,249.66,195.78
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,318.41,248.37
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,397.02,307.68
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,501.51,388.75
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,630.52,486.23
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,679.44,521.0
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,728.15,554.82
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,769.23,581.39
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,809.11,606.87
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,843.9,628.99
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,876.31,649.39
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,904.4,667.76
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,929.71,684.32
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,949.33,696.21
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,965.83,706.14
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,977.66,714.11
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,986.23,720.1
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,982.48,718.58
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,981.6,719.14
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,974.63,715.4
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,964.44,709.7
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,948.76,700.79
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,930.08,689.93
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,904.73,675.32
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,876.78,658.9
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,843.68,637.83
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,808.47,615.16
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,769.63,590.65
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,726.47,562.69
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,677.79,529.16
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,628.66,493.51
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,573.58,454.17
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,519.34,414.19
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,458.78,367.19
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,400.56,320.58
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,336.29,268.17
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,275.08,216.65
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,210.41,161.11
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,153.76,111.86
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,93.32,58.61
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,37.31,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,12.29,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,19.41,7.33
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,29.08,19.27
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,37.83,27.55
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,60.33,34.72
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,103.64,59.34
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,114.83,78.74
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,103.52,80.92
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,131.15,103.0
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,159.76,125.54
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,193.65,152.17
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,231.59,181.85
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,321.98,252.22
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,427.84,333.55
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,520.81,406.13
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,635.04,493.49
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,682.84,527.84
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,729.57,559.68
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,771.85,587.34
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,812.19,613.34
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,848.33,636.21
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,881.98,657.22
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,910.66,675.72
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,936.46,692.3
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,957.46,704.75
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,975.25,715.14
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,987.31,723.27
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,995.97,729.35
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,994.91,729.21
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,990.42,727.04
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,983.99,723.72
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,974.23,718.33
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,958.37,709.35
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,939.42,698.36
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,915.06,685.06
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,893.28,673.44
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,860.23,652.61
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,824.88,630.04
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,783.66,604.03
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,740.83,576.45
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,692.99,544.69
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,644.35,511.41
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,591.45,472.31
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,537.09,431.0
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,476.85,383.89
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,418.58,336.74
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,353.82,283.27
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,293.59,231.71
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,226.42,173.25
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,167.14,120.85
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,102.41,62.19
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,38.65,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,11.8,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,18.87,6.28
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,27.83,18.13
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,36.17,26.08
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,63.95,43.6
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,84.12,65.23
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,103.29,80.87
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,123.13,96.76
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,158.11,123.98
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,199.01,155.91
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,264.0,205.65
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,342.85,266.68
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,427.25,332.46
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,536.1,416.84
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,587.83,456.01
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,639.11,493.94
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,680.49,523.12
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,717.69,548.49
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,759.42,577.7
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,799.53,604.78
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,834.85,627.19
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,867.95,647.93
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,894.98,665.76
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,919.33,681.85
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,939.96,694.52
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,957.64,705.29
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,968.39,712.61
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,975.96,717.99
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,980.05,721.58
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,980.85,723.15
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,973.79,719.3
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,963.52,713.49
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,947.92,704.52
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,929.24,693.54
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,904.1,679.23
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,876.31,663.04
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,843.9,642.24
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,809.18,619.69
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,767.39,592.87
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,726.99,566.68
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,678.84,533.31
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,629.97,497.74
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,574.42,456.8
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,519.65,415.29
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,459.63,368.4
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,401.79,321.72
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,336.45,268.05
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,275.91,216.63
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,209.63,159.47
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,150.96,108.28
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,89.31,51.69
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,29.02,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,11.8,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,18.69,5.34
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,31.44,21.18
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,43.56,32.64
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,65.9,41.92
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,107.96,66.77
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,117.69,83.2
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,103.46,81.19
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,123.9,97.6
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,144.7,114.0
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,186.84,147.07
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,229.71,180.34
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,319.33,250.06
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,424.35,330.78
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,513.74,400.2
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,622.68,483.2
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,668.43,515.89
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,712.85,547.21
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,753.8,576.1
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,793.14,602.81
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,828.35,625.29
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,861.46,646.18
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,888.86,664.36
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,913.59,680.79
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,933.48,693.06
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,950.45,703.43
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,961.15,711.12
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,968.67,716.84
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,970.08,718.65
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,968.24,718.46
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,961.66,714.89
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,951.91,709.35
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,937.22,700.88
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,919.44,690.37
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,893.97,675.4
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,865.9,658.61
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,834.78,638.57
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,801.25,616.7
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,759.62,589.79
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,719.38,563.52
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,672.86,532.17
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,625.37,498.31
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,569.8,456.92
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,515.03,414.97
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,456.4,368.71
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,399.65,322.4
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,334.83,268.08
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,274.77,216.17
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,208.96,158.97
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,151.1,107.94
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,87.6,47.63
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,27.46,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,11.3,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,17.92,3.97
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,28.67,18.82
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,38.44,28.14
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,59.32,35.39
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,103.14,59.92
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,109.12,74.41
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,92.59,72.13
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,119.02,93.49
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,145.91,114.76
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,171.45,134.55
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,197.95,154.85
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,265.58,207.12
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,340.45,263.96
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,472.63,366.71
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,636.49,489.58
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,684.67,522.26
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,731.0,553.11
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,772.81,581.39
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,812.69,608.22
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,848.32,631.27
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,881.51,652.59
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,909.4,671.2
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,934.42,687.98
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,954.55,700.69
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,971.51,711.4
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,983.33,719.81
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,991.79,726.18
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,999.39,730.71
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,1003.41,733.01
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,997.08,731.55
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,987.27,727.97
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,971.11,718.83
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,951.68,707.56
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,926.83,693.39
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,899.07,677.21
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,865.87,656.17
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,830.26,633.32
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,789.1,607.06
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,750.53,582.35
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,701.73,548.73
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,652.08,514.05
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,596.25,473.26
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,540.8,431.33
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,479.45,383.38
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,422.05,336.79
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,356.06,282.28
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,294.68,229.63
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,224.44,168.79
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,163.24,114.76
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,93.41,46.05
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,30.96,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,11.3,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,18.38,2.99
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,26.92,17.22
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,34.86,24.96
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,54.68,31.15
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,99.11,55.31
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,114.74,78.54
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,106.08,83.72
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,116.98,92.37
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,127.83,100.79
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,140.51,110.78
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,153.2,120.69
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,248.12,196.14
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,352.1,276.9
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,414.86,324.84
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,484.61,377.55
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,598.4,466.02
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,730.77,563.67
