Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,773.45,591.07
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,814.07,617.37
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,849.68,639.96
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,882.72,660.65
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,911.35,679.57
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,936.97,696.5
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,915.02,680.68
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,878.16,652.6
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,889.35,661.77
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,898.1,668.99
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,945.74,702.52
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,988.03,731.42
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,981.2,727.4
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,970.97,721.62
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,880.71,661.93
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,779.73,589.62
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,845.23,642.67
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,887.08,673.98
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,855.14,653.02
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,820.65,630.64
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,779.33,603.96
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,740.68,578.88
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,693.78,546.48
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,645.72,512.75
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,590.51,471.92
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,535.69,429.99
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,475.53,382.49
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,417.12,334.67
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,352.71,280.82
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,291.38,227.69
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,221.58,166.7
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,160.9,112.53
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,78.99,33.89
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,9.83,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,15.57,0.35
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,22.36,13.13
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,28.69,19.34
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,47.6,24.32
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,96.13,50.19
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,144.81,85.61
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,198.58,130.18
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,252.92,177.88
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,310.32,228.37
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,366.54,277.41
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,426.26,327.81
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,481.48,373.33
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,537.02,417.58
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,588.96,458.75
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,640.12,498.28
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,688.61,533.86
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,735.61,565.43
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,777.78,593.15
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,817.73,619.03
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,853.36,641.93
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,886.34,662.89
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,914.49,681.25
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,939.5,697.51
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,960.23,711.26
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,977.6,722.87
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,989.21,730.45
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,997.25,735.82
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,999.4,737.45
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,997.94,736.86
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,990.74,732.62
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,979.99,726.18
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,964.83,716.93
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,946.31,705.53
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,921.28,691.16
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,893.25,674.7
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,860.26,653.43
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,824.76,630.32
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,784.03,604.28
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,741.45,576.58
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,693.81,544.75
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,645.15,511.57
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,593.92,474.16
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,539.21,432.2
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,478.19,383.27
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,419.1,334.28
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,353.87,279.87
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,293.0,227.05
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,223.51,166.28
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,165.19,113.51
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,72.08,23.36
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,9.34,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,14.74,0.0
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,21.13,12.08
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,29.58,20.18
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,47.73,24.61
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,94.49,48.24
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,144.46,84.63
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,199.38,130.38
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,254.36,179.05
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,312.1,230.32
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,371.21,282.57
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,429.1,332.72
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,484.42,378.97
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,539.78,423.74
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,592.71,465.27
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,644.85,504.95
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,692.44,540.05
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,738.0,570.97
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,780.09,600.05
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,819.98,627.38
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,856.24,652.01
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,889.81,674.71
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,917.86,693.56
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,942.78,710.32
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,962.58,723.66
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,978.99,734.81
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,990.51,742.49
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,998.49,747.93
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,999.39,749.04
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,996.72,747.93
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,989.65,743.7
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,979.09,737.26
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,963.42,727.73
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,944.38,716.0
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,919.14,699.79
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,890.97,681.56
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,858.5,660.28
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,823.48,637.07
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,781.36,609.63
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,737.52,580.56
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,689.29,546.72
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,643.85,514.5
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,587.99,472.69
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,532.51,429.7
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,471.76,381.19
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,412.95,332.47
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,346.55,275.92
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,286.81,223.11
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,215.84,160.94
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,154.69,105.73
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,67.33,13.45
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,9.34,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,14.88,0.0
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,21.27,12.11
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,29.74,20.3
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,47.42,24.82
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,94.69,48.48
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,144.93,84.98
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,200.25,131.22
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,256.23,180.74
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,315.09,232.9
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,340.13,261.26
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,340.45,265.73
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,383.82,300.2
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,428.13,334.42
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,528.31,413.16
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,650.87,507.09
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,699.4,541.85
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,746.1,572.91
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,789.15,602.22
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,829.97,629.77
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,866.02,652.93
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,899.24,674.05
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,928.03,693.75
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,953.67,711.4
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,972.98,724.89
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,988.77,736.17
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,1000.37,745.9
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,1008.37,753.41
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,1009.05,755.02
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,1006.09,754.33
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,999.36,751.81
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,989.08,747.01
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,972.93,736.88
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,953.44,724.59
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,927.94,709.05
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,899.47,691.43
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,865.95,669.16
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,829.93,645.05
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,787.13,617.28
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,742.62,587.85
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,654.22,523.95
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,569.92,459.46
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,555.77,450.17
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,532.84,432.73
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,468.24,379.95
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,408.24,329.37
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,341.27,272.18
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,279.47,217.65
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,204.98,152.92
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,141.71,96.25
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,61.92,1.1
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,9.34,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,15.01,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,23.74,14.05
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,31.85,22.1
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,48.3,27.67
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,92.26,50.46
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,138.78,83.86
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,190.8,126.46
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,243.28,172.15
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,300.96,222.32
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,354.95,269.08
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,410.71,315.99
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,464.18,359.74
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,518.02,402.23
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,569.27,441.72
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,620.44,479.94
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,668.48,515.03
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,715.84,547.58
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,757.69,576.29
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,797.49,603.44
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,832.13,626.02
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,864.16,646.73
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,891.62,665.26
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,916.1,681.83
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,895.58,667.19
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,859.21,638.8
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,846.87,629.99
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,831.68,619.05
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,829.75,619.09
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,825.45,617.48
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,894.73,669.15
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,945.59,703.69
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,930.92,694.51
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,913.05,683.72
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,887.71,668.93
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,859.63,652.21
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,831.62,634.44
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,796.13,611.28
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,754.19,584.26
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,710.72,555.74
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,662.02,522.83
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,612.66,487.88
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,557.28,446.2
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,504.59,405.29
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,443.56,356.64
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,385.0,308.29
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,318.46,252.44
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,257.48,199.51
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,187.8,139.07
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,128.5,85.5
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,55.79,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,23.43,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,28.7,18.01
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,36.81,26.47
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,53.54,33.34
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,96.56,56.43
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,141.84,89.07
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,193.21,131.28
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,244.88,176.36
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,300.22,224.92
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,354.28,272.14
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,410.43,319.93
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,466.13,366.14
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,521.11,410.46
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,572.81,451.81
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,624.22,491.9
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,675.15,530.17
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,726.47,566.65
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,767.97,595.52
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,807.34,622.73
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,843.08,646.23
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,876.24,667.79
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,903.63,686.58
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,927.96,703.33
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,947.82,717.09
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,964.34,728.69
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,975.01,737.84
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,982.19,745.08
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,979.9,745.02
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,974.12,742.69
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,906.11,695.81
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,824.93,635.64
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,811.21,627.65
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,794.77,617.33
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,740.16,577.52
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,686.25,537.88
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,658.5,518.4
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,629.28,497.55
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,594.95,473.66
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,559.36,448.42
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,602.24,485.73
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,623.19,504.98
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,566.37,460.96
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,512.14,418.1
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,447.76,365.82
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,386.75,314.54
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,318.65,255.88
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,256.34,200.62
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,179.76,133.98
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,116.83,77.06
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,50.02,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,8.85,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,15.23,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,31.22,19.96
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,44.42,33.18
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,62.31,42.89
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,102.55,66.44
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,145.63,97.54
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,195.05,137.22
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,243.93,178.36
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,298.82,225.03
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,351.43,270.63
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,406.63,317.47
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,460.28,361.48
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,516.62,406.37
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,568.35,446.5
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,620.06,485.42
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,674.33,526.21
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,729.48,565.9
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,771.8,595.02
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,812.04,622.52
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,848.27,646.45
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,881.93,668.48
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,909.75,687.76
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,934.52,705.03
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,954.31,717.63
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,970.77,728.04
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,981.91,735.76
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,989.54,741.28
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,993.61,744.87
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,994.07,746.17
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,987.17,742.06
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,976.76,735.75
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,959.22,724.98
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,938.45,712.09
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,912.59,696.56
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,883.84,678.98
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,848.73,655.77
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,811.38,630.86
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,773.35,606.22
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,728.98,576.58
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,677.6,540.22
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,625.78,502.03
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,568.19,458.32
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,511.33,413.8
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,449.14,363.56
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,388.16,312.61
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,319.0,253.47
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,255.78,197.77
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,181.32,133.32
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,119.01,75.54
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,44.01,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,8.36,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,13.33,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,24.27,14.1
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,34.31,24.35
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,47.94,29.5
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,90.94,51.12
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,136.93,83.72
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,188.88,125.99
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,241.37,171.12
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,297.72,219.63
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,354.49,268.37
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,411.17,315.72
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,466.16,360.48
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,522.06,404.39
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,573.54,443.85
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,624.85,481.97
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,674.24,516.81
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,723.02,549.14
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,764.8,576.39
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,804.49,601.98
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,840.25,625.12
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,873.41,646.4
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,901.12,664.89
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,925.79,681.44
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,945.47,693.84
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,961.82,704.13
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,972.84,711.62
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,980.36,716.99
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,978.05,715.45
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,972.25,711.77
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,965.51,709.69
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,955.4,705.47
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,937.39,695.01
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,916.31,682.55
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,890.24,667.71
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,866.65,654.51
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,831.5,631.9
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,794.23,607.67
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,751.08,579.94
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,706.52,550.74
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,655.5,515.23
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,606.3,478.8
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,548.9,435.57
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,492.54,391.91
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,430.1,342.25
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,370.44,293.13
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,302.73,236.41
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,241.05,183.21
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,170.19,122.86
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,110.67,66.73
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,40.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,12.61,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,22.0,12.02
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,30.69,21.07
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,42.72,25.2
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,86.2,45.96
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,133.44,78.94
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,186.45,121.54
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,241.86,168.64
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,298.77,216.99
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,354.16,263.81
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,411.32,310.54
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,466.42,354.15
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,523.28,397.36
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,575.52,437.39
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,627.16,475.94
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,674.01,509.12
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,719.14,539.39
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,761.46,566.37
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,801.73,591.64
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,837.14,613.81
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,869.98,634.16
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,897.94,651.71
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,922.87,667.31
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,942.8,678.36
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,959.43,687.35
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,970.36,694.65
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,977.79,699.89
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,977.84,701.05
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,974.38,700.13
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,966.5,696.49
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,955.21,690.75
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,938.13,681.3
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,917.84,669.79
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,892.37,655.83
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,864.09,639.9
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,829.57,618.33
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,797.54,598.32
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,754.46,571.09
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,709.86,542.41
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,659.72,509.24
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,608.98,473.69
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,551.79,431.42
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,497.47,389.94
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,434.91,340.83
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,375.09,292.18
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,306.72,235.63
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,244.42,182.47
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,173.22,122.32
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,112.4,62.93
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,41.09,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,7.37,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,14.74,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,21.68,11.37
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,30.87,20.93
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,43.59,26.24
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,87.39,47.15
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,134.32,79.37
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,187.19,121.3
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,240.31,166.13
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,296.74,213.9
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,353.48,261.17
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,410.1,306.97
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,464.42,349.76
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,519.09,391.25
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,571.26,429.65
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,623.04,466.38
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,671.6,499.15
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,719.32,529.72
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,761.43,556.6
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,801.5,581.88
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,836.13,602.19
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,868.1,620.6
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,895.88,636.22
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,920.66,649.88
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,939.62,659.89
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,955.26,667.92
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,966.03,674.39
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,973.34,678.92
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,968.33,676.68
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,959.88,672.54
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,951.74,668.72
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,946.07,666.53
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,927.45,656.82
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,905.85,645.27
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,878.79,631.42
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,849.08,615.65
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,812.06,593.54
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,773.16,569.87
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,729.08,543.07
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,686.59,516.83
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,633.39,481.8
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,580.4,445.29
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,521.78,402.74
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,464.68,359.97
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,399.6,309.78
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,338.43,260.95
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,270.17,205.89
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,208.0,154.32
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,139.84,97.88
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,81.14,41.36
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,29.36,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,12.78,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,23.66,12.66
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,36.59,25.94
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,49.75,33.04
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,90.07,53.88
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,134.1,84.68
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,183.9,124.35
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,233.65,166.58
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,287.86,213.0
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,340.8,258.3
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,396.06,304.36
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,449.37,346.99
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,503.91,388.98
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,555.88,428.68
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,606.46,466.26
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,651.77,498.95
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,695.68,529.83
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,736.61,558.66
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,775.83,585.06
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,810.4,607.29
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,842.74,627.89
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,870.18,646.37
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,894.88,663.08
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,913.81,674.69
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,929.68,684.36
