Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,940.16,691.55
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,947.37,696.76
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,952.66,701.2
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,949.04,699.88
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,940.83,695.0
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,935.0,691.88
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,918.2,681.83
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,898.26,669.8
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,871.58,654.21
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,842.25,636.74
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,807.56,614.19
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,770.7,589.98
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,727.46,561.89
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,682.95,532.45
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,634.67,498.3
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,583.85,460.59
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,525.9,417.03
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,469.26,373.12
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,406.21,322.85
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,346.46,273.47
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,278.06,216.24
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,216.26,163.03
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,146.93,103.64
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,86.35,39.2
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,31.44,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,14.0,18.0,12.78,0.0
2016,9,9,6,15,251.5,26.5,1.65,14.5,55.5,20.55,10.03
2016,9,9,6,30,382.0,40.0,1.7,15.0,93.0,30.29,20.59
2016,9,9,6,45,465.0,49.0,1.75,15.5,141.0,40.32,25.0
2016,9,9,7,0,548.0,58.0,1.8,16.0,189.0,82.93,44.75
2016,9,9,7,15,601.0,64.5,1.75,16.5,240.5,129.18,76.68
2016,9,9,7,30,654.0,71.0,1.7,17.0,292.0,181.4,118.7
2016,9,9,7,45,692.0,75.5,1.65,18.0,344.0,233.91,163.68
2016,9,9,8,0,730.0,80.0,1.6,19.0,396.0,292.0,213.46
2016,9,9,8,15,756.5,83.5,1.55,19.5,445.5,346.46,260.31
2016,9,9,8,30,783.0,87.0,1.5,20.0,495.0,402.81,307.36
2016,9,9,8,45,803.5,89.5,1.5,21.0,541.0,457.02,350.79
2016,9,9,9,0,824.0,92.0,1.5,22.0,587.0,511.89,393.03
2016,9,9,9,15,839.0,94.5,1.55,22.5,628.0,564.05,432.74
2016,9,9,9,30,854.0,97.0,1.6,23.0,669.0,616.06,471.09
2016,9,9,9,45,863.5,100.0,1.65,24.0,704.0,663.55,504.12
2016,9,9,10,0,873.0,103.0,1.7,25.0,739.0,709.58,534.64
2016,9,9,10,15,881.0,104.0,1.75,25.5,767.5,750.84,560.99
2016,9,9,10,30,889.0,105.0,1.8,26.0,796.0,790.07,585.68
2016,9,9,10,45,895.5,106.0,1.85,26.5,817.5,825.87,607.83
2016,9,9,11,0,902.0,107.0,1.9,27.0,839.0,859.15,628.16
2016,9,9,11,15,905.5,107.5,1.9,27.5,853.0,886.67,644.11
2016,9,9,11,30,909.0,108.0,1.9,28.0,867.0,911.19,658.07
2016,9,9,11,45,911.0,108.0,1.9,28.5,872.5,930.74,668.83
2016,9,9,12,0,913.0,108.0,1.9,29.0,878.0,947.01,677.55
2016,9,9,12,15,912.5,108.0,1.95,29.0,876.0,957.62,684.7
2016,9,9,12,30,912.0,108.0,2.0,29.0,874.0,964.76,689.84
2016,9,9,12,45,900.5,112.5,2.1,29.5,860.5,962.93,688.6
2016,9,9,13,0,889.0,117.0,2.2,30.0,847.0,957.64,685.34
2016,9,9,13,15,884.0,116.0,2.3,29.5,828.5,949.19,682.9
2016,9,9,13,30,879.0,115.0,2.4,29.0,810.0,937.39,678.36
2016,9,9,13,45,872.5,113.0,2.5,29.0,784.0,919.89,668.8
2016,9,9,14,0,866.0,111.0,2.6,29.0,758.0,899.26,657.21
2016,9,9,14,15,856.0,109.5,2.65,28.5,725.0,873.13,642.85
2016,9,9,14,30,846.0,108.0,2.7,28.0,692.0,849.45,630.05
2016,9,9,14,45,832.5,105.0,2.8,28.0,653.0,813.42,607.8
2016,9,9,15,0,819.0,102.0,2.9,28.0,614.0,775.24,583.86
2016,9,9,15,15,800.5,99.0,2.95,27.5,569.5,731.34,556.4
2016,9,9,15,30,782.0,96.0,3.0,27.0,525.0,686.13,527.47
2016,9,9,15,45,757.5,92.5,3.05,26.5,476.5,635.21,493.44
2016,9,9,16,0,733.0,89.0,3.1,26.0,428.0,586.15,458.42
2016,9,9,16,15,699.0,84.0,3.1,25.0,377.0,527.76,415.92
2016,9,9,16,30,665.0,79.0,3.1,24.0,326.0,470.7,372.81
2016,9,9,16,45,616.0,72.5,3.15,23.5,274.0,406.04,321.47
2016,9,9,17,0,567.0,66.0,3.2,23.0,222.0,344.97,271.14
2016,9,9,17,15,494.5,57.5,3.1,22.0,172.0,276.17,213.59
2016,9,9,17,30,422.0,49.0,3.0,21.0,122.0,214.27,160.32
2016,9,9,17,45,307.0,36.5,2.9,20.0,79.5,143.13,99.78
2016,9,9,18,0,192.0,24.0,2.8,19.0,37.0,80.44,29.13
2016,9,9,18,15,96.0,12.0,2.7,18.5,18.5,29.47,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,9,10,6,15,156.0,28.5,2.45,14.5,47.5,22.13,10.8
2016,9,10,6,30,263.0,46.0,2.5,15.0,82.0,35.12,24.68
2016,9,10,6,45,344.5,59.0,2.55,15.5,127.5,47.18,35.89
2016,9,10,7,0,426.0,72.0,2.6,16.0,173.0,86.35,52.13
2016,9,10,7,15,264.5,102.5,2.55,16.5,170.0,122.16,85.53
2016,9,10,7,30,103.0,133.0,2.5,17.0,167.0,138.67,106.19
2016,9,10,7,45,362.5,119.0,2.45,17.5,270.0,193.23,142.42
2016,9,10,8,0,622.0,105.0,2.4,18.0,373.0,280.29,208.35
2016,9,10,8,15,495.5,149.5,2.4,18.5,379.0,312.82,240.01
2016,9,10,8,30,369.0,194.0,2.4,19.0,385.0,332.09,258.52
2016,9,10,8,45,547.5,160.0,2.4,20.0,472.0,403.53,314.3
2016,9,10,9,0,726.0,126.0,2.4,21.0,559.0,492.51,382.97
2016,9,10,9,15,743.0,129.5,2.45,21.5,599.5,542.47,421.42
2016,9,10,9,30,760.0,133.0,2.5,22.0,640.0,593.05,459.42
2016,9,10,9,45,652.0,185.5,2.6,22.5,636.5,608.98,469.36
2016,9,10,10,0,544.0,238.0,2.7,23.0,633.0,613.66,470.45
2016,9,10,10,15,673.5,190.5,2.8,23.5,699.0,686.03,524.76
2016,9,10,10,30,803.0,143.0,2.9,24.0,765.0,762.82,579.55
2016,9,10,10,45,809.0,145.0,3.0,24.5,785.5,797.11,601.54
2016,9,10,11,0,815.0,147.0,3.1,25.0,806.0,829.15,622.13
2016,9,10,11,15,819.0,148.0,3.15,25.0,819.5,856.03,640.08
2016,9,10,11,30,823.0,149.0,3.2,25.0,833.0,880.21,656.25
2016,9,10,11,45,824.0,149.5,3.3,25.5,838.0,898.39,667.44
2016,9,10,12,0,825.0,150.0,3.4,26.0,843.0,913.54,676.67
2016,9,10,12,15,824.0,149.5,3.45,26.0,840.5,922.7,683.03
2016,9,10,12,30,823.0,149.0,3.5,26.0,838.0,928.65,687.42
2016,9,10,12,45,824.0,146.0,3.6,26.0,828.0,930.59,689.57
2016,9,10,13,0,825.0,143.0,3.7,26.0,818.0,929.26,689.69
2016,9,10,13,15,819.5,142.0,3.75,25.5,799.5,920.78,686.19
2016,9,10,13,30,814.0,141.0,3.8,25.0,781.0,909.15,680.68
2016,9,10,13,45,806.0,139.0,3.85,25.0,755.5,891.1,669.55
2016,9,10,14,0,798.0,137.0,3.9,25.0,730.0,870.16,656.5
2016,9,10,14,15,786.5,134.5,3.9,25.0,697.0,842.86,638.84
2016,9,10,14,30,775.0,132.0,3.9,25.0,664.0,813.11,619.46
2016,9,10,14,45,760.5,128.5,3.9,25.0,625.5,777.55,595.9
2016,9,10,15,0,746.0,125.0,3.9,25.0,587.0,743.06,572.97
2016,9,10,15,15,726.0,121.0,3.85,24.5,543.5,699.29,544.0
2016,9,10,15,30,706.0,117.0,3.8,24.0,500.0,654.54,513.54
2016,9,10,15,45,680.5,111.5,3.75,23.5,453.0,603.64,476.94
2016,9,10,16,0,655.0,106.0,3.7,23.0,406.0,552.8,439.41
2016,9,10,16,15,618.5,99.5,3.6,22.5,356.0,494.63,395.02
2016,9,10,16,30,582.0,93.0,3.5,22.0,306.0,438.17,350.64
2016,9,10,16,45,532.5,84.5,3.45,21.5,256.0,375.06,299.71
2016,9,10,17,0,483.0,76.0,3.4,21.0,206.0,315.69,250.19
2016,9,10,17,15,410.5,65.0,3.2,20.0,158.0,247.2,192.56
2016,9,10,17,30,338.0,54.0,3.0,19.0,110.0,188.24,141.68
2016,9,10,17,45,234.0,38.0,2.9,18.5,70.5,122.01,84.76
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,62.04,13.73
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,22.55,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.6,14.0,10.0,8.85,0.0
2016,9,11,6,15,123.0,28.5,2.7,14.5,43.0,22.2,10.35
2016,9,11,6,30,212.0,48.0,2.8,15.0,76.0,36.86,26.1
2016,9,11,6,45,291.0,63.5,2.9,15.5,120.5,49.92,38.25
2016,9,11,7,0,370.0,79.0,3.0,16.0,165.0,87.96,55.6
2016,9,11,7,15,194.0,99.5,2.95,16.5,145.5,110.53,78.96
2016,9,11,7,30,18.0,120.0,2.9,17.0,126.0,115.87,90.89
2016,9,11,7,45,22.0,139.5,2.85,17.5,148.0,136.72,107.71
2016,9,11,8,0,26.0,159.0,2.8,18.0,170.0,156.47,123.39
2016,9,11,8,15,54.0,188.5,2.8,18.5,215.0,195.95,154.4
2016,9,11,8,30,82.0,218.0,2.8,19.0,260.0,238.8,187.89
2016,9,11,8,45,82.5,240.0,2.8,19.5,286.0,265.39,208.33
2016,9,11,9,0,83.0,262.0,2.8,20.0,312.0,292.07,228.51
2016,9,11,9,15,187.0,276.0,2.8,20.5,398.0,369.43,288.48
2016,9,11,9,30,291.0,290.0,2.8,21.0,484.0,457.29,355.35
2016,9,11,9,45,405.0,268.0,2.85,21.5,552.5,526.84,408.24
2016,9,11,10,0,519.0,246.0,2.9,22.0,621.0,603.51,465.68
2016,9,11,10,15,528.5,251.0,2.95,22.0,646.0,637.85,490.6
2016,9,11,10,30,538.0,256.0,3.0,22.0,671.0,671.35,514.86
2016,9,11,10,45,541.5,262.5,3.1,22.5,689.5,700.56,534.86
2016,9,11,11,0,545.0,269.0,3.2,23.0,708.0,728.26,553.57
2016,9,11,11,15,546.0,274.0,3.3,23.0,720.0,750.7,569.51
2016,9,11,11,30,547.0,279.0,3.4,23.0,732.0,771.27,584.12
2016,9,11,11,45,547.5,280.5,3.5,23.5,737.0,785.85,593.49
2016,9,11,12,0,548.0,282.0,3.6,24.0,742.0,798.35,601.43
2016,9,11,12,15,548.0,281.0,3.7,24.0,739.5,805.66,607.04
2016,9,11,12,30,548.0,280.0,3.8,24.0,737.0,810.73,611.19
2016,9,11,12,45,554.5,273.0,3.9,24.0,730.0,813.27,613.96
2016,9,11,13,0,561.0,266.0,4.0,24.0,723.0,813.47,615.18
2016,9,11,13,15,697.5,196.5,4.1,23.5,751.5,868.07,658.11
2016,9,11,13,30,834.0,127.0,4.2,23.0,780.0,910.17,689.36
2016,9,11,13,45,827.5,124.5,4.35,23.0,754.0,892.58,678.46
2016,9,11,14,0,821.0,122.0,4.5,23.0,728.0,871.99,666.0
2016,9,11,14,15,810.0,120.0,4.5,22.5,695.5,845.16,649.68
2016,9,11,14,30,799.0,118.0,4.5,22.0,663.0,815.79,631.49
2016,9,11,14,45,784.0,115.5,4.55,22.0,624.5,780.26,607.78
2016,9,11,15,0,769.0,113.0,4.6,22.0,586.0,742.81,582.48
2016,9,11,15,15,749.5,109.5,4.55,21.5,542.5,699.19,552.97
2016,9,11,15,30,730.0,106.0,4.5,21.0,499.0,657.0,524.1
2016,9,11,15,45,702.0,102.0,4.5,20.5,451.0,605.22,486.25
2016,9,11,16,0,674.0,98.0,4.5,20.0,403.0,553.66,447.4
2016,9,11,16,15,638.5,92.0,4.4,19.5,353.5,495.93,402.33
2016,9,11,16,30,603.0,86.0,4.3,19.0,304.0,439.81,357.21
2016,9,11,16,45,551.0,79.0,4.2,18.5,253.5,376.3,304.77
2016,9,11,17,0,499.0,72.0,4.1,18.0,203.0,316.74,254.05
2016,9,11,17,15,426.0,61.5,3.95,17.5,155.5,249.49,196.01
2016,9,11,17,30,353.0,51.0,3.8,17.0,108.0,188.69,142.55
2016,9,11,17,45,243.5,36.0,3.7,16.5,68.5,121.68,83.98
2016,9,11,18,0,134.0,21.0,3.6,16.0,29.0,60.66,1.91
2016,9,11,18,15,67.0,10.5,3.5,15.5,14.5,22.18,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,77.0,12.0,3.7,13.0,14.0,11.8,0.0
2016,9,12,6,15,220.5,26.5,3.75,13.5,51.0,21.07,9.01
2016,9,12,6,30,364.0,41.0,3.8,14.0,88.0,31.87,21.84
2016,9,12,6,45,461.0,49.0,3.85,14.5,137.0,38.31,28.17
2016,9,12,7,0,558.0,57.0,3.9,15.0,186.0,80.33,43.09
2016,9,12,7,15,613.5,63.5,3.9,15.5,238.5,127.27,75.07
2016,9,12,7,30,669.0,70.0,3.9,16.0,291.0,180.47,117.98
2016,9,12,7,45,707.5,74.0,3.9,16.5,343.0,233.36,164.22
2016,9,12,8,0,746.0,78.0,3.9,17.0,395.0,291.8,215.86
2016,9,12,8,15,772.0,82.0,3.9,17.0,444.5,347.32,265.58
2016,9,12,8,30,798.0,86.0,3.9,17.0,494.0,404.65,315.84
2016,9,12,8,45,816.5,89.0,3.95,17.5,540.0,459.09,362.11
2016,9,12,9,0,835.0,92.0,4.0,18.0,586.0,513.96,407.28
2016,9,12,9,15,849.5,94.5,4.0,18.5,627.0,566.25,449.03
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,618.23,489.26
2016,9,12,9,45,877.0,97.5,4.0,19.5,703.5,665.82,525.14
2016,9,12,10,0,890.0,98.0,4.0,20.0,739.0,712.16,558.66
2016,9,12,10,15,898.0,99.5,4.05,20.0,768.0,754.38,588.38
2016,9,12,10,30,906.0,101.0,4.1,20.0,797.0,794.5,616.39
2016,9,12,10,45,910.5,103.0,4.15,20.0,818.0,830.06,641.0
2016,9,12,11,0,915.0,105.0,4.2,20.0,839.0,862.93,663.64
2016,9,12,11,15,918.5,105.5,4.25,20.0,852.5,890.56,682.58
2016,9,12,11,30,922.0,106.0,4.3,20.0,866.0,915.15,699.44
2016,9,12,11,45,921.5,107.5,4.35,20.5,871.0,934.04,711.05
2016,9,12,12,0,921.0,109.0,4.4,21.0,876.0,949.54,720.41
2016,9,12,12,15,921.0,109.0,4.45,20.5,873.5,960.47,729.62
2016,9,12,12,30,921.0,109.0,4.5,20.0,871.0,967.91,736.72
2016,9,12,12,45,923.0,106.0,4.6,20.0,861.5,970.48,739.6
2016,9,12,13,0,925.0,103.0,4.7,20.0,852.0,969.45,740.16
2016,9,12,13,15,921.0,102.5,4.7,19.5,833.5,961.99,737.05
2016,9,12,13,30,917.0,102.0,4.7,19.0,815.0,951.05,731.67
2016,9,12,13,45,912.5,100.0,4.7,19.0,789.5,934.61,721.12
2016,9,12,14,0,908.0,98.0,4.7,19.0,764.0,914.85,708.34
2016,9,12,14,15,900.0,96.0,4.65,18.5,731.5,888.84,692.19
2016,9,12,14,30,892.0,94.0,4.6,18.0,699.0,859.92,673.94
2016,9,12,14,45,882.5,91.5,4.6,18.0,660.0,826.46,651.35
2016,9,12,15,0,873.0,89.0,4.6,18.0,621.0,790.52,626.83
2016,9,12,15,15,857.0,86.0,4.55,17.5,576.5,751.29,600.56
2016,9,12,15,30,841.0,83.0,4.5,17.0,532.0,705.82,569.25
2016,9,12,15,45,820.0,79.5,4.45,17.0,483.0,655.06,532.34
2016,9,12,16,0,799.0,76.0,4.4,17.0,434.0,603.64,492.32
2016,9,12,16,15,766.5,72.0,4.3,16.5,382.0,544.52,445.8
2016,9,12,16,30,734.0,68.0,4.2,16.0,330.0,486.42,398.58
2016,9,12,16,45,685.0,63.0,4.15,15.5,276.0,420.42,343.48
2016,9,12,17,0,636.0,58.0,4.1,15.0,222.0,360.16,291.08
2016,9,12,17,15,559.5,50.5,3.9,14.5,170.5,288.17,227.71
2016,9,12,17,30,483.0,43.0,3.7,14.0,119.0,223.49,169.32
2016,9,12,17,45,341.5,32.0,3.5,13.5,75.0,144.63,98.91
2016,9,12,18,0,200.0,21.0,3.3,13.0,31.0,74.41,0.0
2016,9,12,18,15,100.0,10.5,3.35,13.0,15.5,27.68,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.5,1.9,15.0,8.5,8.19,0.0
2016,9,13,6,30,0.0,15.0,2.0,15.0,15.0,14.46,6.78
2016,9,13,6,45,0.0,23.5,2.15,15.0,23.5,22.67,14.36
2016,9,13,7,0,0.0,32.0,2.3,15.0,32.0,30.89,20.63
2016,9,13,7,15,0.0,42.0,2.35,15.0,42.0,40.56,28.97
2016,9,13,7,30,0.0,52.0,2.4,15.0,52.0,50.23,37.2
2016,9,13,7,45,6.0,100.0,2.45,15.5,102.5,97.05,76.2
2016,9,13,8,0,12.0,148.0,2.5,16.0,153.0,143.89,114.42
2016,9,13,8,15,13.5,164.0,2.45,16.5,170.5,160.79,127.64
2016,9,13,8,30,15.0,180.0,2.4,17.0,188.0,177.86,140.86
2016,9,13,8,45,377.5,155.0,2.4,17.5,377.0,319.39,252.9
2016,9,13,9,0,740.0,130.0,2.4,18.0,566.0,500.43,393.63
2016,9,13,9,15,629.0,173.5,2.35,18.0,561.5,518.78,407.55
2016,9,13,9,30,518.0,217.0,2.3,18.0,557.0,524.3,411.32
2016,9,13,9,45,485.0,244.0,2.3,18.5,576.0,554.29,432.72
2016,9,13,10,0,452.0,271.0,2.3,19.0,595.0,580.49,450.44
2016,9,13,10,15,515.5,259.0,2.3,19.5,642.5,634.81,490.28
2016,9,13,10,30,579.0,247.0,2.3,20.0,690.0,691.95,531.21
2016,9,13,10,45,577.0,258.0,2.35,20.5,709.5,722.49,551.43
2016,9,13,11,0,575.0,269.0,2.4,21.0,729.0,751.13,570.2
2016,9,13,11,15,711.5,207.5,2.35,21.0,786.0,823.31,623.19
2016,9,13,11,30,848.0,146.0,2.3,21.0,843.0,894.06,669.94
2016,9,13,11,45,854.0,144.0,2.3,21.5,849.0,914.31,681.31
2016,9,13,12,0,860.0,142.0,2.3,22.0,855.0,931.54,691.17
2016,9,13,12,15,859.0,141.5,2.2,22.0,851.5,940.82,696.19
2016,9,13,12,30,858.0,141.0,2.1,22.0,848.0,946.75,699.13
2016,9,13,12,45,856.5,139.0,2.05,22.0,837.5,947.27,699.17
2016,9,13,13,0,855.0,137.0,2.0,22.0,827.0,944.4,697.18
2016,9,13,13,15,849.5,136.0,1.95,22.0,807.5,935.57,691.42
2016,9,13,13,30,844.0,135.0,1.9,22.0,788.0,923.47,683.71
2016,9,13,13,45,837.0,132.5,1.85,22.5,761.5,905.22,670.77
2016,9,13,14,0,830.0,130.0,1.8,23.0,735.0,883.94,656.01
2016,9,13,14,15,818.0,127.5,1.8,22.5,701.5,855.45,639.56
2016,9,13,14,30,806.0,125.0,1.8,22.0,668.0,824.42,621.31
2016,9,13,14,45,791.5,121.5,1.8,22.0,628.5,787.95,597.99
2016,9,13,15,0,777.0,118.0,1.8,22.0,589.0,749.51,573.11
2016,9,13,15,15,756.5,114.0,1.8,22.0,544.0,707.06,545.12
2016,9,13,15,30,736.0,110.0,1.8,22.0,499.0,660.88,513.79
2016,9,13,15,45,707.5,105.5,1.8,22.0,450.5,608.02,475.81
2016,9,13,16,0,679.0,101.0,1.8,22.0,402.0,555.4,437.0
2016,9,13,16,15,641.0,94.5,1.75,21.5,351.0,495.55,392.16
2016,9,13,16,30,603.0,88.0,1.7,21.0,300.0,437.53,347.21
2016,9,13,16,45,547.5,80.5,1.7,20.5,248.5,372.0,294.94
2016,9,13,17,0,492.0,73.0,1.7,20.0,197.0,310.75,244.27
2016,9,13,17,15,413.5,61.5,1.5,19.0,149.0,241.14,185.87
2016,9,13,17,30,335.0,50.0,1.3,18.0,101.0,179.21,132.76
2016,9,13,17,45,219.0,34.0,1.15,17.5,62.0,111.26,73.2
2016,9,13,18,0,103.0,18.0,1.0,17.0,23.0,48.0,0.0
2016,9,13,18,15,51.5,9.0,1.05,16.5,11.5,17.6,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,7.86,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,20.74,7.24
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,34.68,24.06
2016,9,14,6,45,314.0,60.0,0.95,15.5,119.0,45.69,34.49
2016,9,14,7,0,399.0,75.0,1.1,16.0,165.0,84.67,52.31
2016,9,14,7,15,457.0,86.0,1.05,16.5,215.0,126.91,81.02
2016,9,14,7,30,515.0,97.0,1.0,17.0,265.0,175.69,119.04
2016,9,14,7,45,562.5,104.0,1.0,17.5,316.0,225.24,160.22
2016,9,14,8,0,610.0,111.0,1.0,18.0,367.0,279.12,205.54
2016,9,14,8,15,641.0,117.5,0.95,18.5,415.5,331.54,249.61
2016,9,14,8,30,672.0,124.0,0.9,19.0,464.0,386.54,294.55
2016,9,14,8,45,701.0,126.5,0.85,20.0,510.0,439.1,335.66
2016,9,14,9,0,730.0,129.0,0.8,21.0,556.0,493.37,376.42
2016,9,14,9,15,747.5,132.5,0.75,21.5,596.5,543.65,413.4
2016,9,14,9,30,765.0,136.0,0.7,22.0,637.0,593.92,449.0
2016,9,14,9,45,822.5,117.5,0.65,22.5,682.0,648.13,486.82
2016,9,14,10,0,880.0,99.0,0.6,23.0,727.0,703.35,523.91
2016,9,14,10,15,888.0,100.5,0.6,23.0,755.5,745.07,550.3
2016,9,14,10,30,896.0,102.0,0.6,23.0,784.0,784.71,575.16
2016,9,14,10,45,902.5,102.5,0.65,23.5,805.0,819.88,596.57
2016,9,14,11,0,909.0,103.0,0.7,24.0,826.0,852.48,616.21
2016,9,14,11,15,737.5,192.5,0.85,24.5,785.0,828.64,601.25
2016,9,14,11,30,566.0,282.0,1.0,25.0,744.0,787.87,572.09
2016,9,14,11,45,743.5,192.5,1.2,25.5,804.0,867.7,629.5
2016,9,14,12,0,921.0,103.0,1.4,26.0,864.0,939.16,675.73
2016,9,14,12,15,920.5,103.0,1.6,26.0,861.0,949.45,684.19
2016,9,14,12,30,920.0,103.0,1.8,26.0,858.0,956.22,691.1
2016,9,14,12,45,911.5,105.5,2.0,26.0,845.0,954.78,692.75
2016,9,14,13,0,903.0,108.0,2.2,26.0,832.0,949.84,692.14
2016,9,14,13,15,898.0,107.0,2.3,26.0,813.0,940.91,687.96
2016,9,14,13,30,893.0,106.0,2.4,26.0,794.0,928.59,681.64
2016,9,14,13,45,886.5,104.5,2.5,26.0,767.5,911.08,671.93
2016,9,14,14,0,880.0,103.0,2.6,26.0,741.0,890.4,660.14
2016,9,14,14,15,870.0,101.0,2.7,25.5,708.0,863.14,645.14
2016,9,14,14,30,860.0,99.0,2.8,25.0,675.0,833.16,628.1
2016,9,14,14,45,846.5,96.5,2.9,25.0,635.5,802.08,608.87
2016,9,14,15,0,833.0,94.0,3.0,25.0,596.0,763.88,584.4
2016,9,14,15,15,814.5,91.5,3.0,24.5,551.0,720.02,556.19
2016,9,14,15,30,796.0,89.0,3.0,24.0,506.0,674.85,526.51
2016,9,14,15,45,771.5,85.0,3.05,24.0,457.5,622.93,489.73
2016,9,14,16,0,747.0,81.0,3.1,24.0,409.0,570.77,450.82
2016,9,14,16,15,712.0,76.5,3.05,23.5,357.5,514.05,407.7
2016,9,14,16,30,677.0,72.0,3.0,23.0,306.0,456.87,362.78
2016,9,14,16,45,626.5,65.5,3.0,22.5,254.0,391.65,310.06
2016,9,14,17,0,576.0,59.0,3.0,22.0,202.0,330.22,258.48
2016,9,14,17,15,496.5,50.5,2.65,21.0,152.5,259.64,198.54
2016,9,14,17,30,417.0,42.0,2.3,20.0,103.0,196.8,143.83
2016,9,14,17,45,285.5,29.0,2.0,19.5,63.0,123.52,77.99
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,49.38,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,47.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,95.0,9.0,1.3,14.0,11.0,8.85,0.0
2016,9,15,6,15,244.5,22.0,1.45,14.5,46.5,17.13,4.13
2016,9,15,6,30,394.0,35.0,1.6,15.0,82.0,26.63,17.09
2016,9,15,6,45,483.5,43.5,1.8,15.5,131.0,31.37,21.91
2016,9,15,7,0,573.0,52.0,2.0,16.0,180.0,74.3,38.12
2016,9,15,7,15,627.5,58.0,2.0,16.5,232.0,121.33,69.23
2016,9,15,7,30,682.0,64.0,2.0,17.0,284.0,176.55,113.19
2016,9,15,7,45,720.5,68.0,2.0,17.5,336.0,229.72,159.11
2016,9,15,8,0,759.0,72.0,2.0,18.0,388.0,286.66,208.96
2016,9,15,8,15,785.0,75.5,2.0,18.5,437.5,342.26,257.62
2016,9,15,8,30,811.0,79.0,2.0,19.0,487.0,399.62,306.46
2016,9,15,8,45,830.5,81.5,2.0,20.0,533.0,454.52,351.34
2016,9,15,9,0,850.0,84.0,2.0,21.0,579.0,510.9,395.57
2016,9,15,9,15,864.0,86.5,2.0,21.5,620.0,563.07,435.85
2016,9,15,9,30,878.0,89.0,2.0,22.0,661.0,614.58,474.31
2016,9,15,9,45,890.5,89.5,2.0,22.5,696.5,662.22,508.83
2016,9,15,10,0,903.0,90.0,2.0,23.0,732.0,708.51,540.84
2016,9,15,10,15,910.5,91.5,2.0,23.5,760.0,750.63,567.85
2016,9,15,10,30,918.0,93.0,2.0,24.0,788.0,790.56,592.98
2016,9,15,10,45,923.0,94.0,2.0,24.5,809.0,825.63,614.52
2016,9,15,11,0,928.0,95.0,2.0,25.0,830.0,857.98,634.04
2016,9,15,11,15,931.0,95.5,2.05,25.0,843.0,885.23,651.8
2016,9,15,11,30,934.0,96.0,2.1,25.0,856.0,909.36,667.57
2016,9,15,11,45,935.5,96.0,2.2,25.5,861.0,928.38,679.24
2016,9,15,12,0,937.0,96.0,2.3,26.0,866.0,944.01,688.79
2016,9,15,12,15,936.5,96.0,2.35,26.0,863.0,954.34,695.88
2016,9,15,12,30,936.0,96.0,2.4,26.0,860.0,961.09,700.84
2016,9,15,12,45,923.0,101.5,2.5,26.0,846.0,958.71,700.48
2016,9,15,13,0,910.0,107.0,2.6,26.0,832.0,952.79,697.99
2016,9,15,13,15,905.0,106.0,2.65,26.0,813.0,943.75,693.14
2016,9,15,13,30,900.0,105.0,2.7,26.0,794.0,931.29,686.16
2016,9,15,13,45,892.0,104.0,2.8,26.0,767.0,912.84,675.67
2016,9,15,14,0,884.0,103.0,2.9,26.0,740.0,891.25,663.12
2016,9,15,14,15,874.0,101.0,2.9,25.5,706.5,863.86,647.2
2016,9,15,14,30,864.0,99.0,2.9,25.0,673.0,833.73,629.34
2016,9,15,14,45,849.0,97.0,2.95,25.0,633.0,801.88,609.22
2016,9,15,15,0,834.0,95.0,3.0,25.0,593.0,762.97,583.96
2016,9,15,15,15,815.0,92.0,3.0,24.5,548.0,718.14,555.04
2016,9,15,15,30,796.0,89.0,3.0,24.0,503.0,672.02,524.66
2016,9,15,15,45,769.0,86.0,3.0,24.0,453.5,619.58,487.05
2016,9,15,16,0,742.0,83.0,3.0,24.0,404.0,567.09,447.65
2016,9,15,16,15,705.5,78.0,2.95,23.0,352.5,509.39,404.52
2016,9,15,16,30,669.0,73.0,2.9,22.0,301.0,451.21,359.38
2016,9,15,16,45,614.0,66.5,2.85,21.5,248.5,384.36,305.04
2016,9,15,17,0,559.0,60.0,2.8,21.0,196.0,321.76,252.26
2016,9,15,17,15,475.5,51.0,2.5,20.0,146.5,250.26,191.49
2016,9,15,17,30,392.0,42.0,2.2,19.0,97.0,186.95,136.37
2016,9,15,17,45,255.0,28.5,1.95,18.5,58.0,113.59,69.08
2016,9,15,18,0,118.0,15.0,1.7,18.0,19.0,40.06,0.0
2016,9,15,18,15,59.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,39.5,12.56,0.79
2016,9,16,6,30,383.0,34.0,1.2,14.0,79.0,25.85,16.44
2016,9,16,6,45,473.0,43.0,1.3,15.0,127.5,31.08,21.7
2016,9,16,7,0,563.0,52.0,1.4,16.0,176.0,72.89,37.54
2016,9,16,7,15,619.0,58.0,1.25,16.5,228.0,119.43,68.0
2016,9,16,7,30,675.0,64.0,1.1,17.0,280.0,172.25,109.58
2016,9,16,7,45,713.5,68.5,1.0,17.5,331.5,227.53,156.72
2016,9,16,8,0,752.0,73.0,0.9,18.0,383.0,284.48,205.78
2016,9,16,8,15,778.5,76.5,0.8,18.5,433.0,339.82,253.14
2016,9,16,8,30,805.0,80.0,0.7,19.0,483.0,396.98,300.35
2016,9,16,8,45,825.0,82.5,0.65,20.0,529.0,451.75,343.61
2016,9,16,9,0,845.0,85.0,0.6,21.0,575.0,507.05,385.3
2016,9,16,9,15,859.5,87.5,0.5,21.5,615.5,560.17,423.82
2016,9,16,9,30,874.0,90.0,0.4,22.0,656.0,611.72,459.47
2016,9,16,9,45,759.5,142.0,0.35,23.0,653.0,629.2,468.05
2016,9,16,10,0,645.0,194.0,0.3,24.0,650.0,635.85,468.56
2016,9,16,10,15,650.5,200.5,0.2,24.5,675.5,673.11,491.61
2016,9,16,10,30,656.0,207.0,0.1,25.0,701.0,708.89,512.68
2016,9,16,10,45,624.5,231.5,0.05,26.0,712.5,731.83,523.69
2016,9,16,11,0,593.0,256.0,0.0,27.0,724.0,749.68,531.49
2016,9,16,11,15,602.5,253.5,0.2,27.5,735.5,773.94,547.87
2016,9,16,11,30,612.0,251.0,0.4,28.0,747.0,795.25,563.37
2016,9,16,11,45,612.5,253.0,0.6,28.5,751.5,811.21,575.4
2016,9,16,12,0,613.0,255.0,0.8,29.0,756.0,824.82,585.9
2016,9,16,12,15,613.5,253.5,1.0,29.0,753.0,832.47,593.75
2016,9,16,12,30,614.0,252.0,1.2,29.0,750.0,837.63,599.91
2016,9,16,12,45,610.0,249.5,1.4,29.0,739.0,835.12,600.96
2016,9,16,13,0,606.0,247.0,1.6,29.0,728.0,830.04,600.25
2016,9,16,13,15,607.0,239.0,1.7,29.0,711.0,821.32,596.29
2016,9,16,13,30,608.0,231.0,1.8,29.0,694.0,810.01,590.62
2016,9,16,13,45,750.5,164.5,1.95,29.0,715.5,859.3,626.69
2016,9,16,14,0,893.0,98.0,2.1,29.0,737.0,890.87,649.26
2016,9,16,14,15,882.5,96.0,2.15,28.5,703.0,862.79,633.36
2016,9,16,14,30,872.0,94.0,2.2,28.0,669.0,831.98,616.0
2016,9,16,14,45,856.5,92.5,2.3,28.0,629.0,795.18,593.54
2016,9,16,15,0,841.0,91.0,2.4,28.0,589.0,760.98,572.55
2016,9,16,15,15,822.0,88.0,2.45,27.5,544.0,715.91,544.38
2016,9,16,15,30,803.0,85.0,2.5,27.0,499.0,669.55,514.73
2016,9,16,15,45,776.5,82.0,2.55,27.0,449.5,617.22,478.13
2016,9,16,16,0,750.0,79.0,2.6,27.0,400.0,564.81,439.59
2016,9,16,16,15,713.5,74.0,2.55,26.5,348.5,504.66,394.54
2016,9,16,16,30,677.0,69.0,2.5,26.0,297.0,448.24,350.65
2016,9,16,16,45,623.0,63.0,2.45,25.5,244.5,382.27,297.83
2016,9,16,17,0,569.0,57.0,2.4,25.0,192.0,320.46,246.44
2016,9,16,17,15,485.0,48.0,2.1,23.5,143.0,248.62,186.67
2016,9,16,17,30,401.0,39.0,1.8,22.0,94.0,185.11,132.24
2016,9,16,17,45,260.0,26.0,1.5,21.0,55.5,110.11,62.13
2016,9,16,18,0,119.0,13.0,1.2,20.0,17.0,37.84,0.0
2016,9,16,18,15,59.5,6.5,1.1,19.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.0,0.9,14.5,38.0,12.67,0.0
2016,9,17,6,30,359.0,34.0,1.0,15.0,76.0,26.02,16.43
2016,9,17,6,45,454.0,43.0,1.1,15.5,124.0,31.24,21.77
2016,9,17,7,0,549.0,52.0,1.2,16.0,172.0,71.28,36.92
2016,9,17,7,15,606.0,58.5,1.1,16.5,223.0,117.48,66.97
2016,9,17,7,30,663.0,65.0,1.0,17.0,274.0,170.09,108.2
2016,9,17,7,45,448.5,114.0,0.95,18.0,266.5,205.17,147.47
2016,9,17,8,0,234.0,163.0,0.9,19.0,259.0,216.77,164.91
2016,9,17,8,15,515.5,121.5,0.8,20.0,367.5,289.21,217.53
2016,9,17,8,30,797.0,80.0,0.7,21.0,476.0,392.58,295.16
2016,9,17,8,45,817.5,82.5,0.6,22.5,522.0,447.1,336.63
2016,9,17,9,0,838.0,85.0,0.5,24.0,568.0,502.21,376.62
2016,9,17,9,15,852.5,87.0,0.45,24.5,608.5,554.42,414.46
2016,9,17,9,30,867.0,89.0,0.4,25.0,649.0,605.09,449.7
2016,9,17,9,45,880.5,89.5,0.4,26.0,684.0,652.75,481.28
2016,9,17,10,0,894.0,90.0,0.4,27.0,719.0,699.18,510.55
2016,9,17,10,15,901.5,91.0,0.45,27.5,747.0,740.31,535.79
2016,9,17,10,30,909.0,92.0,0.5,28.0,775.0,779.27,559.39
2016,9,17,10,45,914.0,93.0,0.55,29.0,795.5,813.9,578.86
2016,9,17,11,0,919.0,94.0,0.6,30.0,816.0,845.83,596.44
2016,9,17,11,15,922.0,94.5,0.7,30.0,828.5,872.7,614.06
2016,9,17,11,30,925.0,95.0,0.8,30.0,841.0,896.46,629.87
2016,9,17,11,45,926.5,95.0,0.9,30.5,845.5,915.16,641.36
2016,9,17,12,0,928.0,95.0,1.0,31.0,850.0,930.48,650.87
2016,9,17,12,15,927.0,95.0,1.1,31.0,846.5,940.09,658.28
2016,9,17,12,30,926.0,95.0,1.2,31.0,843.0,946.16,663.66
2016,9,17,12,45,914.5,99.0,1.35,31.5,829.0,943.41,663.1
2016,9,17,13,0,903.0,103.0,1.5,32.0,815.0,937.15,660.41
2016,9,17,13,15,897.5,102.0,1.6,31.5,795.5,927.53,657.64
2016,9,17,13,30,892.0,101.0,1.7,31.0,776.0,914.52,652.77
2016,9,17,13,45,884.5,99.5,1.8,31.0,749.5,895.92,642.99
2016,9,17,14,0,877.0,98.0,1.9,31.0,723.0,874.19,631.19
2016,9,17,14,15,866.5,96.5,1.95,30.5,689.0,846.94,616.48
2016,9,17,14,30,856.0,95.0,2.0,30.0,655.0,817.03,599.86
2016,9,17,14,45,841.5,92.5,2.1,30.0,615.0,785.08,580.87
2016,9,17,15,0,827.0,90.0,2.2,30.0,575.0,746.17,556.86
2016,9,17,15,15,807.5,87.0,2.25,29.5,530.5,701.2,529.0
2016,9,17,15,30,788.0,84.0,2.3,29.0,486.0,655.03,499.67
2016,9,17,15,45,760.5,81.0,2.4,29.0,437.0,602.67,463.31
2016,9,17,16,0,733.0,78.0,2.5,29.0,388.0,550.37,425.22
2016,9,17,16,15,696.0,73.0,2.45,28.0,337.0,492.8,382.98
2016,9,17,16,30,659.0,68.0,2.4,27.0,286.0,435.04,338.93
2016,9,17,16,45,602.5,62.0,2.35,26.5,234.5,368.96,286.12
2016,9,17,17,0,546.0,56.0,2.3,26.0,183.0,307.34,235.01
2016,9,17,17,15,460.5,47.0,2.0,25.0,135.0,236.49,175.89
2016,9,17,17,30,375.0,38.0,1.7,24.0,87.0,174.19,122.51
2016,9,17,17,45,235.0,24.5,1.45,23.0,50.5,99.8,50.8
2016,9,17,18,0,95.0,11.0,1.2,22.0,14.0,30.45,0.0
2016,9,17,18,15,47.5,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.0,0.85,17.0,37.0,11.87,0.0
2016,9,18,6,30,372.0,32.0,0.9,18.0,74.0,24.29,14.65
2016,9,18,6,45,463.5,41.5,1.0,19.0,122.0,30.07,20.38
2016,9,18,7,0,555.0,51.0,1.1,20.0,170.0,69.88,35.24
2016,9,18,7,15,612.0,57.0,1.0,20.5,221.5,115.91,64.4
2016,9,18,7,30,669.0,63.0,0.9,21.0,273.0,168.32,104.72
2016,9,18,7,45,707.0,68.0,0.8,22.0,324.5,223.45,150.53
2016,9,18,8,0,745.0,73.0,0.7,23.0,376.0,280.23,198.06
2016,9,18,8,15,772.0,76.5,0.8,24.0,425.5,335.24,244.23
2016,9,18,8,30,799.0,80.0,0.9,25.0,475.0,392.12,290.61
2016,9,18,8,45,818.5,83.0,1.0,26.5,520.5,446.74,333.21
2016,9,18,9,0,838.0,86.0,1.1,28.0,566.0,501.83,374.44
2016,9,18,9,15,853.0,88.0,1.15,29.0,606.5,554.23,412.6
2016,9,18,9,30,868.0,90.0,1.2,30.0,647.0,605.16,448.36
2016,9,18,9,45,886.5,88.5,1.3,31.0,684.0,653.99,481.93
2016,9,18,10,0,905.0,87.0,1.4,32.0,721.0,701.94,513.56
2016,9,18,10,15,804.0,137.5,1.4,32.0,717.0,717.13,522.16
2016,9,18,10,30,703.0,188.0,1.4,32.0,713.0,722.84,523.84
2016,9,18,10,45,816.0,139.5,1.45,32.5,765.0,785.24,565.02
2016,9,18,11,0,929.0,91.0,1.5,33.0,817.0,848.88,604.16
2016,9,18,11,15,932.0,91.5,1.55,33.0,830.0,875.9,620.78
2016,9,18,11,30,935.0,92.0,1.6,33.0,843.0,899.78,635.81
2016,9,18,11,45,935.0,92.5,1.7,33.5,847.0,917.77,646.5
2016,9,18,12,0,935.0,93.0,1.8,34.0,851.0,932.31,655.13
2016,9,18,12,15,934.5,93.0,1.85,34.0,847.5,942.35,661.86
2016,9,18,12,30,934.0,93.0,1.9,34.0,844.0,948.83,666.53
