Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,13,30,734.0,166.0,3.8,26.0,685.0,826.9,625.43
2016,9,28,13,45,710.0,169.0,3.9,26.0,654.5,801.04,608.82
2016,9,28,14,0,686.0,172.0,4.0,26.0,624.0,773.08,590.71
2016,9,28,14,15,670.0,167.5,4.0,25.5,590.0,741.72,570.66
2016,9,28,14,30,654.0,163.0,4.0,25.0,556.0,708.52,548.66
2016,9,28,14,45,639.5,155.0,4.0,25.0,518.0,671.09,522.33
2016,9,28,15,0,625.0,147.0,4.0,25.0,480.0,632.21,494.54
2016,9,28,15,15,597.0,140.5,3.9,24.5,436.0,584.36,460.05
2016,9,28,15,30,569.0,134.0,3.8,24.0,392.0,533.66,422.74
2016,9,28,15,45,555.0,120.0,3.75,23.5,348.5,486.9,387.82
2016,9,28,16,0,541.0,106.0,3.7,23.0,305.0,442.34,353.38
2016,9,28,16,15,491.0,96.5,3.6,22.0,256.5,378.64,303.13
2016,9,28,16,30,441.0,87.0,3.5,21.0,208.0,321.13,256.17
2016,9,28,16,45,395.5,72.0,3.4,20.0,163.0,263.17,207.38
2016,9,28,17,0,350.0,57.0,3.3,19.0,118.0,209.18,160.41
2016,9,28,17,15,247.5,41.5,3.25,18.0,77.0,140.57,101.54
2016,9,28,17,30,145.0,26.0,3.2,17.0,36.0,78.76,34.23
2016,9,28,17,45,72.5,13.0,3.2,16.5,18.0,28.5,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,13.76,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,22.45,10.51
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,30.74,20.98
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,57.77,32.36
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,99.47,57.09
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,148.94,94.36
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,199.23,136.87
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,254.31,184.92
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,307.79,232.28
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,364.96,281.79
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,418.03,326.37
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,472.06,370.19
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,522.34,410.42
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,572.26,449.14
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,619.14,484.53
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,664.21,517.67
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,704.48,545.99
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,742.69,571.1
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,775.5,592.42
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,805.66,611.78
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,831.41,629.23
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,854.13,644.67
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,870.98,654.9
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,884.52,662.98
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,892.0,668.71
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,896.04,672.28
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,896.21,673.37
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,892.89,672.24
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,882.55,666.14
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,868.89,657.91
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,848.35,644.99
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,824.87,630.09
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,800.22,615.3
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,768.12,595.1
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,730.13,569.36
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,690.3,542.03
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,643.3,510.0
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,595.49,475.2
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,541.47,434.41
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,490.12,394.25
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,428.35,345.06
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,369.34,296.15
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,300.99,237.6
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,238.72,182.61
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,164.43,117.67
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,97.33,32.52
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,36.14,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,12.78,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,20.63,8.6
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,28.07,18.68
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,54.16,29.24
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,96.76,54.14
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,147.06,92.1
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,198.08,135.55
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,253.77,184.65
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,309.03,234.11
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,364.91,283.35
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,418.06,329.4
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,472.02,374.77
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,522.84,417.19
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,573.21,458.19
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,620.05,494.68
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,665.89,529.49
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,705.73,559.44
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,743.44,586.36
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,776.92,609.11
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,807.74,629.82
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,833.72,648.02
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,856.62,664.09
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,873.59,676.02
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,887.21,685.86
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,895.14,691.85
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,899.58,695.54
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,896.6,694.16
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,890.16,690.52
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,879.35,683.55
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,865.24,674.37
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,844.71,660.7
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,821.18,644.92
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,791.59,625.67
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,764.26,607.99
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,726.4,581.44
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,686.65,553.25
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,640.14,520.33
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,592.81,484.52
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,538.42,441.19
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,484.55,397.1
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,424.96,347.51
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,366.0,296.94
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,297.39,237.12
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,234.99,181.13
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,160.28,114.34
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,92.07,16.64
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,34.21,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,12.29,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,19.83,7.29
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,26.85,17.53
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,52.41,27.46
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,96.09,52.34
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,147.54,90.8
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,201.56,136.56
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,258.36,186.54
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,313.25,235.7
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,370.38,285.9
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,425.47,333.37
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,481.4,380.08
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,533.52,422.34
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,584.42,462.32
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,632.26,498.99
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,678.97,533.83
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,720.51,564.07
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,759.81,591.42
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,793.75,613.58
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,824.9,633.59
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,851.08,651.27
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,874.05,666.76
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,891.6,677.25
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,905.65,685.43
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,914.33,691.68
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,919.38,695.63
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,918.2,694.45
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,913.4,690.96
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,902.65,685.9
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,888.42,678.55
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,867.48,665.27
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,843.42,649.86
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,813.86,630.29
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,781.66,608.78
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,742.38,582.16
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,705.61,557.12
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,658.16,524.59
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,609.75,489.17
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,553.52,446.35
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,497.9,402.51
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,434.66,350.73
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,376.59,301.25
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,304.74,239.4
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,239.65,181.71
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,160.65,111.75
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,88.36,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,33.0,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,11.8,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,19.01,5.85
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,26.56,17.21
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,50.99,27.1
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,93.42,51.0
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,143.63,88.31
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,180.37,128.19
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,198.3,151.35
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,226.71,177.51
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,250.78,199.02
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,344.49,273.04
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,468.37,372.07
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,518.42,412.98
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,567.83,452.47
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,553.27,439.05
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,513.06,404.7
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,492.14,387.22
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,459.54,360.16
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,473.75,370.9
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,487.23,380.93
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,527.89,412.63
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,575.82,449.36
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,565.23,441.0
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,559.45,436.36
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,561.6,438.46
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,562.89,439.93
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,570.71,446.78
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,586.06,459.12
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,628.7,494.47
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,676.65,533.15
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,759.03,600.53
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,818.66,645.23
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,789.72,626.16
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,762.94,609.06
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,724.92,582.21
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,685.07,553.77
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,637.57,519.43
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,589.29,482.38
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,533.06,437.4
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,480.15,393.74
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,417.0,340.98
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,356.96,289.12
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,282.96,224.3
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,216.7,165.11
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,139.95,96.2
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,69.23,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,25.73,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,11.8,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,18.75,4.57
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,28.66,18.93
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,51.54,30.34
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,89.96,53.56
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,134.66,87.33
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,179.31,124.61
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,228.44,167.06
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,219.25,169.56
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,181.39,144.17
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,194.67,154.66
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,207.34,164.28
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,203.84,161.13
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,199.7,157.42
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,279.5,220.52
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,362.78,284.59
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,333.37,260.75
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,300.81,234.69
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,222.92,173.58
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,147.81,113.75
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,261.39,203.8
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,375.91,291.39
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,262.8,203.72
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,146.18,111.81
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,301.21,235.25
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,457.38,354.38
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,383.06,297.0
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,308.37,239.4
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,322.83,251.36
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,337.23,262.94
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,305.97,239.03
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,266.41,208.65
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,244.74,192.09
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,223.18,175.45
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,165.24,129.58
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,108.46,83.84
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,85.35,65.35
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,62.83,47.02
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,286.96,236.33
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,458.97,371.74
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,397.51,320.07
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,339.23,270.65
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,269.8,210.75
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,207.53,155.68
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,133.11,88.42
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,63.3,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,12.78,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,20.51,3.9
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,33.72,22.97
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,57.01,36.29
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,94.52,59.04
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,140.39,92.82
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,149.84,110.64
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,135.78,107.19
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,169.57,134.45
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,206.38,164.06
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,238.04,189.19
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,271.92,215.77
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,238.21,188.8
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,198.73,156.7
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,300.42,237.69
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,411.22,322.92
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,448.87,350.49
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,487.91,379.11
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,507.7,392.76
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,526.82,405.9
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,540.46,415.83
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,553.33,425.24
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,719.03,553.06
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,873.89,662.07
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,881.46,667.1
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,885.61,671.25
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,885.54,672.63
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,881.97,671.73
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,870.98,665.48
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,856.69,657.05
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,836.71,644.68
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,813.68,630.15
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,788.79,615.19
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,756.49,594.72
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,718.34,568.81
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,678.27,541.11
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,630.18,506.95
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,581.4,470.33
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,526.41,427.0
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,471.99,382.75
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,410.67,331.9
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,350.31,280.15
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,279.03,218.33
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,215.0,161.22
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,136.23,87.9
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,54.59,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,11.3,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,18.59,1.35
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,26.69,17.11
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,48.24,26.51
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,90.45,49.42
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,141.2,86.45
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,192.73,129.29
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,251.23,179.93
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,306.17,229.04
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,363.45,279.42
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,418.39,326.32
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,474.49,372.66
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,527.04,416.14
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,578.48,457.62
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,625.97,494.2
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,672.24,528.85
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,713.83,559.86
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,753.2,587.34
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,787.68,609.96
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,819.46,630.5
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,845.49,648.11
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,868.26,663.51
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,885.79,674.33
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,899.81,682.84
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,908.27,688.97
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,913.08,692.77
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,909.72,689.8
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,902.76,684.55
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,890.99,678.49
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,875.77,670.16
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,854.21,656.42
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,829.55,640.55
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,798.84,620.1
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,765.6,597.75
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,729.59,573.23
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,687.24,543.76
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,638.31,509.37
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,588.69,472.39
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,529.95,426.28
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,472.37,379.71
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,409.82,328.71
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,348.36,276.75
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,274.19,212.85
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,207.97,154.26
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,127.7,78.39
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,46.46,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,10.32,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,16.75,0.0
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,24.48,15.03
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,44.78,23.86
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,86.64,46.0
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,136.75,82.23
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,189.62,126.31
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,245.63,175.16
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,300.02,223.69
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,356.68,273.36
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,410.44,319.07
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,465.07,363.89
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,516.68,405.59
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,567.16,445.11
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,614.24,480.28
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,660.33,513.64
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,701.2,542.6
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,739.83,567.98
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,772.93,589.47
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,803.19,608.87
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,828.37,625.27
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,850.33,639.48
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,867.21,649.36
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,880.63,656.99
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,887.89,661.87
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,891.55,664.53
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,890.2,663.99
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,885.27,661.23
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,874.82,654.9
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,860.95,646.4
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,839.92,633.12
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,815.81,617.81
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,785.72,598.34
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,753.03,576.96
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,713.98,550.88
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,673.14,523.22
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,629.75,493.61
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,581.28,458.1
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,525.34,415.12
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,470.18,371.33
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,406.83,320.26
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,346.49,269.7
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,276.89,210.63
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,212.54,154.23
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,131.46,74.55
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,51.86,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,9.34,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,14.94,0.0
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,22.3,12.92
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,41.48,21.21
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,83.95,43.04
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,136.24,80.46
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,186.87,122.2
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,242.01,169.76
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,295.65,216.74
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,351.42,264.68
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,405.26,310.03
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,459.79,354.5
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,510.39,395.09
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,559.81,433.61
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,586.95,453.22
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,607.02,466.77
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,629.75,481.62
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,646.76,491.74
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,693.96,525.36
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,741.64,558.38
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,748.3,561.16
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,750.24,560.7
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,807.6,599.44
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,857.66,630.81
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,811.79,599.44
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,750.8,556.37
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,741.96,549.54
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,730.84,540.77
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,726.49,538.73
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,722.58,536.87
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,671.84,500.93
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,624.4,467.14
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,631.85,476.16
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,637.01,482.91
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,567.29,432.68
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,504.79,387.07
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,509.98,393.48
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,509.95,394.7
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,450.46,348.71
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,393.96,304.41
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,331.69,256.33
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,275.64,211.25
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,209.64,157.35
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,151.41,108.29
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,80.16,40.18
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,9.83,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,15.72,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,26.36,15.95
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,45.19,26.05
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,83.84,46.38
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,131.62,79.74
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,180.65,118.93
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,235.08,164.26
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,288.01,209.13
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,343.78,255.47
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,397.58,299.34
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,451.3,341.79
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,501.59,380.69
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,551.71,418.16
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,603.1,455.23
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,656.02,492.29
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,696.31,519.2
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,734.35,542.38
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,767.74,562.07
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,798.3,579.65
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,823.8,594.31
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,846.09,606.76
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,862.62,614.94
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,875.65,620.96
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,883.34,624.95
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,887.43,626.86
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,885.26,623.75
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,879.51,618.63
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,868.56,612.54
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,854.2,604.48
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,832.16,591.7
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,807.08,577.06
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,776.81,560.89
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,744.02,542.8
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,704.78,519.53
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,668.03,497.4
