Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,620.0,466.08
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,571.25,432.44
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,514.64,392.13
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,458.93,350.7
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,395.12,302.18
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,334.57,253.81
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,264.92,196.3
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,200.73,140.88
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,116.98,50.61
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,40.3,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,8.85,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,14.29,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,21.71,11.97
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,38.58,19.84
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,80.73,40.77
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,131.19,75.92
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,183.69,118.41
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,239.01,165.22
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,293.14,211.61
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,349.58,258.76
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,402.97,302.12
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,456.99,344.08
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,507.84,383.21
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,557.96,420.44
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,603.79,452.95
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,648.25,483.45
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,688.3,510.97
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,726.15,535.17
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,758.33,555.04
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,787.69,572.96
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,812.24,588.86
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,833.65,602.81
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,849.09,613.58
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,861.11,622.29
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,868.15,627.92
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,871.7,631.45
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,866.81,629.62
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,858.51,625.71
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,846.51,620.25
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,831.26,612.71
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,809.27,599.84
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,789.26,588.29
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,757.72,569.84
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,723.82,549.5
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,683.89,523.42
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,642.44,495.67
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,593.51,461.23
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,544.18,425.36
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,490.38,384.72
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,435.63,341.88
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,371.12,290.26
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,310.54,239.84
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,238.18,178.73
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,174.3,122.6
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,80.6,25.91
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,21.68,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,27.22,16.38
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,42.83,25.4
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,81.2,45.46
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,128.63,78.97
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,159.64,112.94
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,173.05,131.89
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,242.57,183.43
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,338.95,258.83
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,392.91,303.94
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,447.28,348.14
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,497.21,388.41
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,546.93,427.31
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,594.42,463.55
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,640.31,497.73
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,680.18,526.58
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,717.99,552.59
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,750.47,572.65
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,780.29,590.67
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,804.83,607.26
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,826.3,621.84
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,842.57,633.34
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,855.5,642.73
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,862.43,647.83
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,865.91,650.76
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,860.27,648.0
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,856.16,646.46
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,843.42,638.75
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,827.47,628.96
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,803.94,614.22
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,777.7,597.54
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,746.89,578.38
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,713.83,557.36
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,670.94,528.98
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,629.75,500.22
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,580.7,464.09
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,531.55,426.84
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,471.61,379.96
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,413.77,333.2
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,348.23,279.31
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,287.03,227.15
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,213.44,163.81
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,149.85,107.01
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,68.64,12.38
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,8.36,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,13.38,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,24.81,14.23
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,42.75,26.26
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,58.03,36.94
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,53.91,40.32
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,67.76,52.11
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,81.69,63.73
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,118.94,94.26
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,157.74,125.6
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,189.39,150.71
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,223.09,177.26
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,304.54,242.19
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,398.16,315.81
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,463.45,366.59
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,534.16,420.98
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,566.37,444.12
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,597.2,465.99
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,685.63,532.86
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,773.66,594.49
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,798.46,610.17
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,820.22,624.28
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,836.26,633.74
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,848.99,641.03
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,803.31,609.73
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,745.5,568.45
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,700.3,535.41
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,655.87,502.28
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,582.54,448.66
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,508.98,393.84
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,574.91,447.49
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,635.06,495.17
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,628.34,493.12
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,621.45,491.14
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,537.47,427.72
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,462.65,369.95
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,413.2,332.87
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,373.11,301.88
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,397.82,322.88
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,405.7,328.66
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,339.94,273.48
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,278.7,220.68
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,206.07,157.71
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,143.72,101.16
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,65.17,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,7.86,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,15.73,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,23.78,13.05
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,39.52,23.79
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,77.52,42.99
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,124.89,76.02
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,138.36,99.11
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,125.38,98.88
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,175.8,138.06
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,236.54,185.98
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,280.73,221.35
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,328.77,259.47
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,426.72,336.42
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,542.82,426.14
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,588.79,461.02
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,633.51,494.6
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,673.09,524.7
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,710.65,552.78
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,740.08,573.82
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,768.74,594.39
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,792.75,611.37
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,813.77,626.34
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,830.2,638.92
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,843.4,649.35
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,805.72,622.82
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,756.77,587.56
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,732.8,569.11
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,704.07,547.08
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,703.49,547.94
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,703.54,548.97
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,633.79,496.43
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,560.48,440.89
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,649.12,512.97
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,709.75,560.6
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,653.93,521.06
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,598.07,480.47
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,564.46,455.55
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,529.01,428.21
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,475.61,385.69
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,421.05,340.86
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,356.2,285.79
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,295.58,232.68
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,223.51,169.8
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,160.55,110.84
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,71.63,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,15.73,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,25.72,14.2
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,38.12,24.39
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,70.98,45.03
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,108.33,73.12
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,147.13,105.3
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,188.6,140.87
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,228.86,175.87
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,270.58,211.7
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,338.02,265.91
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,421.72,333.62
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,438.52,348.39
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,438.41,348.17
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,486.8,385.42
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,538.44,424.11
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,559.29,438.26
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,575.88,448.92
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,598.53,464.59
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,619.4,478.66
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,623.65,480.91
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,619.06,476.94
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,628.65,483.72
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,643.55,494.04
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,673.17,517.55
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,701.18,539.78
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,688.36,530.74
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,673.53,520.49
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,646.33,500.75
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,617.93,480.04
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,620.65,484.33
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,619.71,485.73
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,558.73,440.48
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,491.51,390.09
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,454.65,362.63
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,417.58,334.41
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,417.77,336.45
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,404.55,327.37
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,358.22,289.75
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,313.02,252.16
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,262.27,209.36
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,214.19,167.67
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,158.86,119.65
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,109.83,73.54
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,48.97,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,17.37,7.18
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,28.97,19.24
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,43.66,30.92
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,58.39,43.68
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,73.7,56.65
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,89.1,69.48
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,104.12,81.91
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,119.21,94.25
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,122.43,96.49
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,125.56,98.63
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,100.12,77.34
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,74.47,55.99
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,161.16,126.48
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,252.75,199.19
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,148.88,115.88
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,47.38,33.23
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,37.71,25.3
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,28.04,17.36
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,53.69,38.3
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,79.37,59.13
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,88.1,66.03
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,96.9,72.96
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,72.59,53.38
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,48.36,33.79
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,30.94,19.64
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,13.53,5.43
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,12.56,4.67
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,11.59,3.9
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,79.34,59.51
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,149.72,116.6
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,77.38,58.07
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.72,0.76
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,19.79,10.83
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,31.87,20.93
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,18.34,9.72
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,19.94,8.6
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,31.69,21.51
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,68.34,35.37
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,114.4,66.37
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,161.77,104.62
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,214.17,149.73
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,266.26,196.13
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,319.69,243.52
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,370.47,288.43
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,422.05,333.0
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,417.74,331.97
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,391.3,310.85
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,421.91,335.02
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,451.98,358.24
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,394.17,311.72
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,326.04,256.01
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,336.07,263.83
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,345.91,271.36
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,214.83,168.06
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,82.28,61.2
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,81.79,60.73
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,81.31,60.21
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,147.7,113.76
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,215.76,168.21
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,196.28,152.73
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,176.78,137.27
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,177.57,138.06
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,178.41,138.92
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,380.4,305.67
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,554.51,445.3
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,390.53,314.43
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,235.03,186.83
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,218.21,173.87
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,201.39,160.64
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,215.17,173.4
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,232.99,189.02
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,200.8,162.28
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,169.41,135.87
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,130.05,102.73
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,97.86,75.12
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,64.85,46.69
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,31.15,16.59
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,14.64,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,4.33,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,7.71,0.88
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,11.09,3.73
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,12.54,4.94
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,61.86,46.24
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,111.13,86.8
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,93.83,72.33
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,76.41,57.83
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,69.15,51.63
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,61.89,45.47
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,114.72,88.48
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,168.2,131.4
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,151.22,117.36
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,134.18,103.4
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,174.93,136.06
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,216.34,168.94
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,223.98,174.96
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,231.7,181.12
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,226.23,176.81
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,220.7,172.5
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,205.21,160.28
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,189.68,148.02
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,260.45,205.4
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,326.63,258.52
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,382.17,304.52
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,426.7,341.69
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,231.58,186.01
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,40.58,27.96
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,72.04,54.09
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,105.05,81.44
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,93.61,72.33
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,82.17,63.13
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,261.47,215.32
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,394.08,321.89
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,328.99,264.84
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,268.7,210.97
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,193.56,144.6
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,127.88,76.47
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,47.8,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,11.8,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,21.98,8.4
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,34.6,23.93
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,69.75,39.93
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,113.89,69.39
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,158.85,104.46
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,210.97,148.06
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,261.51,192.37
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,315.23,239.03
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,366.7,283.22
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,420.74,328.28
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,469.47,368.76
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,518.08,408.06
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,510.14,401.14
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,483.58,378.99
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,319.85,253.14
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,135.04,104.04
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,436.24,349.13
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,740.16,572.83
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,496.91,390.14
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,210.57,162.39
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,211.44,163.92
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,212.29,164.65
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,356.57,279.1
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,491.3,382.1
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,487.15,379.05
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,482.22,376.22
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,439.01,343.31
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,387.37,303.84
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,410.48,323.36
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,423.21,334.69
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,411.07,327.08
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,397.44,318.28
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,516.13,416.08
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,600.44,484.3
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,551.73,446.51
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,502.86,408.25
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,447.69,363.04
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,392.24,316.23
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,327.14,260.46
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,266.87,207.27
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,191.97,141.94
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,125.27,69.59
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,47.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,19.57,5.88
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,29.66,19.81
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,65.22,34.38
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,111.03,64.42
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,158.29,101.87
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,211.65,147.43
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,264.28,194.38
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,318.33,242.41
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,370.77,288.61
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,424.75,335.01
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,421.14,335.5
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,392.23,313.46
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,495.91,397.13
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,611.01,487.98
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,650.16,518.18
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,687.24,546.65
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,719.06,568.31
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,748.22,587.8
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,772.52,604.62
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,793.78,619.26
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,810.02,629.4
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,822.96,637.29
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,828.94,641.57
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,831.44,643.6
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,829.13,642.37
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,823.38,638.88
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,811.46,631.14
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,796.28,621.22
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,775.1,607.28
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,750.95,591.21
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,719.81,569.55
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,686.37,546.09
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,649.7,520.17
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,607.3,488.37
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,559.02,451.37
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,510.47,413.07
