Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,51.55,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,1.8,14.5,24.5,13.76,0.0
2016,10,29,7,0,259.0,28.0,2.0,15.0,49.0,22.37,10.56
2016,10,29,7,15,364.5,38.5,2.2,15.5,90.5,43.5,22.38
2016,10,29,7,30,470.0,49.0,2.4,16.0,132.0,84.53,46.21
2016,10,29,7,45,539.0,55.0,2.65,16.5,177.5,127.43,77.53
2016,10,29,8,0,608.0,61.0,2.9,17.0,223.0,177.35,118.24
2016,10,29,8,15,304.0,82.5,3.05,17.0,163.5,155.28,114.4
2016,10,29,8,30,0.0,104.0,3.2,17.0,104.0,100.15,78.53
2016,10,29,8,45,8.0,129.0,3.35,17.5,132.5,127.21,100.57
2016,10,29,9,0,16.0,154.0,3.5,18.0,161.0,155.25,123.11
2016,10,29,9,15,16.5,166.0,3.6,18.0,173.5,168.24,133.48
2016,10,29,9,30,17.0,178.0,3.7,18.0,186.0,181.27,143.84
2016,10,29,9,45,55.0,208.0,3.85,18.5,237.0,234.35,186.35
2016,10,29,10,0,93.0,238.0,4.0,19.0,288.0,289.0,229.59
2016,10,29,10,15,67.5,238.5,4.0,19.0,276.0,278.36,220.57
2016,10,29,10,30,42.0,239.0,4.0,19.0,264.0,265.76,210.0
2016,10,29,10,45,229.0,239.0,4.0,19.5,378.0,400.89,318.98
2016,10,29,11,0,416.0,239.0,4.0,20.0,492.0,541.91,428.77
2016,10,29,11,15,434.5,238.5,3.95,20.0,506.5,565.91,446.64
2016,10,29,11,30,453.0,238.0,3.9,20.0,521.0,589.05,464.29
2016,10,29,11,45,459.0,235.5,3.85,20.5,523.0,599.75,471.54
2016,10,29,12,0,465.0,233.0,3.8,21.0,525.0,608.8,477.6
2016,10,29,12,15,464.5,231.0,3.7,21.0,520.0,611.72,479.76
2016,10,29,12,30,464.0,229.0,3.6,21.0,515.0,612.78,480.6
2016,10,29,12,45,463.5,223.5,3.55,21.0,504.0,608.23,477.55
2016,10,29,13,0,463.0,218.0,3.5,21.0,493.0,601.8,473.16
2016,10,29,13,15,668.0,148.0,3.4,21.0,528.5,681.58,536.99
2016,10,29,13,30,873.0,78.0,3.3,21.0,564.0,742.26,582.1
2016,10,29,13,45,861.0,76.5,3.25,21.0,536.0,719.82,566.06
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,694.7,548.62
2016,10,29,14,15,832.5,73.0,3.1,20.5,473.0,667.69,530.56
2016,10,29,14,30,816.0,71.0,3.0,20.0,438.0,634.22,507.19
2016,10,29,14,45,791.5,68.5,2.9,20.0,398.0,593.22,475.76
2016,10,29,15,0,767.0,66.0,2.8,20.0,358.0,551.1,442.83
2016,10,29,15,15,733.0,62.5,2.55,19.5,314.0,501.63,403.74
2016,10,29,15,30,699.0,59.0,2.3,19.0,270.0,452.4,363.69
2016,10,29,15,45,646.0,54.0,2.1,19.0,224.0,392.72,313.7
2016,10,29,16,0,593.0,49.0,1.9,19.0,178.0,338.56,266.68
2016,10,29,16,15,511.0,42.0,1.7,18.0,133.0,271.04,209.06
2016,10,29,16,30,429.0,35.0,1.5,17.0,88.0,210.07,154.83
2016,10,29,16,45,280.5,24.0,1.3,16.5,52.0,128.44,70.15
2016,10,29,17,0,132.0,13.0,1.1,16.0,16.0,47.29,0.0
2016,10,29,17,15,66.0,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.0,15.0,3.35,14.5,22.5,14.74,0.0
2016,10,30,7,0,184.0,30.0,3.6,15.0,45.0,23.56,10.61
2016,10,30,7,15,290.0,42.5,3.75,15.0,84.0,43.48,24.21
2016,10,30,7,30,396.0,55.0,3.9,15.0,123.0,82.99,48.17
2016,10,30,7,45,455.5,64.5,4.05,15.5,166.0,123.6,78.28
2016,10,30,8,0,515.0,74.0,4.2,16.0,209.0,170.36,116.6
2016,10,30,8,15,444.5,95.5,4.4,16.0,227.5,201.45,148.4
2016,10,30,8,30,374.0,117.0,4.6,16.0,246.0,225.66,173.65
2016,10,30,8,45,358.5,136.5,4.85,16.5,272.5,259.54,204.06
2016,10,30,9,0,343.0,156.0,5.1,17.0,299.0,289.8,230.64
2016,10,30,9,15,171.5,106.5,5.25,17.0,178.0,182.29,145.76
2016,10,30,9,30,0.0,57.0,5.4,17.0,57.0,55.09,40.55
2016,10,30,9,45,76.0,148.5,5.6,17.5,189.5,188.35,151.0
2016,10,30,10,0,152.0,240.0,5.8,18.0,322.0,327.21,262.92
2016,10,30,10,15,76.0,132.5,5.85,18.0,173.5,179.09,143.13
2016,10,30,10,30,0.0,25.0,5.9,18.0,25.0,24.15,14.44
2016,10,30,10,45,221.5,127.0,5.95,18.5,261.0,278.46,226.92
2016,10,30,11,0,443.0,229.0,6.0,19.0,497.0,548.71,440.98
2016,10,30,11,15,636.0,168.5,5.95,19.0,559.5,636.04,511.52
2016,10,30,11,30,829.0,108.0,5.9,19.0,622.0,723.09,580.49
2016,10,30,11,45,835.5,106.5,5.9,19.0,625.5,739.83,592.64
2016,10,30,12,0,842.0,105.0,5.9,19.0,629.0,753.66,602.99
2016,10,30,12,15,840.0,104.5,5.85,19.0,623.0,759.13,607.0
2016,10,30,12,30,838.0,104.0,5.8,19.0,617.0,761.4,608.78
2016,10,30,12,45,607.0,171.5,5.75,19.0,539.0,662.75,532.19
2016,10,30,13,0,376.0,239.0,5.7,19.0,461.0,549.28,440.6
2016,10,30,13,15,369.0,233.0,5.55,19.0,444.0,536.21,430.95
2016,10,30,13,30,362.0,227.0,5.4,19.0,427.0,521.86,419.97
2016,10,30,13,45,577.0,160.0,5.3,19.0,460.0,607.65,491.3
2016,10,30,14,0,792.0,93.0,5.2,19.0,493.0,676.34,547.3
2016,10,30,14,15,773.0,90.0,5.05,18.5,458.5,643.42,523.05
2016,10,30,14,30,754.0,87.0,4.9,18.0,424.0,608.67,496.77
2016,10,30,14,45,479.5,120.0,4.75,18.0,327.5,450.77,369.24
2016,10,30,15,0,205.0,153.0,4.6,18.0,231.0,294.59,240.32
2016,10,30,15,15,189.0,137.0,4.3,17.5,202.0,261.89,213.95
2016,10,30,15,30,173.0,121.0,4.0,17.0,173.0,229.86,187.35
2016,10,30,15,45,335.5,90.5,3.75,17.0,170.0,281.36,228.71
2016,10,30,16,0,498.0,60.0,3.5,17.0,167.0,306.71,245.35
2016,10,30,16,15,406.5,51.0,3.15,16.5,123.5,237.25,184.93
2016,10,30,16,30,315.0,42.0,2.8,16.0,80.0,175.89,130.18
2016,10,30,16,45,177.0,27.5,2.45,15.5,47.0,98.87,49.24
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,22.87,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.5,13.5,0.95,11.5,23.0,13.27,0.0
2016,10,31,7,0,247.0,27.0,0.9,12.0,46.0,21.85,8.69
2016,10,31,7,15,361.0,37.5,1.1,12.5,87.0,40.76,21.28
2016,10,31,7,30,475.0,48.0,1.3,13.0,128.0,81.69,44.53
2016,10,31,7,45,548.5,54.0,1.5,14.0,174.0,125.02,75.64
2016,10,31,8,0,622.0,60.0,1.7,15.0,220.0,175.85,116.65
2016,10,31,8,15,665.5,64.5,1.75,15.0,265.0,224.99,159.88
2016,10,31,8,30,709.0,69.0,1.8,15.0,310.0,278.53,207.36
2016,10,31,8,45,742.0,71.5,1.85,15.5,352.0,328.58,251.59
2016,10,31,9,0,775.0,74.0,1.9,16.0,394.0,380.38,296.33
2016,10,31,9,15,795.5,77.0,1.9,16.0,431.0,428.62,337.78
2016,10,31,9,30,816.0,80.0,1.9,16.0,468.0,476.83,378.09
2016,10,31,9,45,675.0,123.0,1.95,16.5,458.5,481.78,382.94
2016,10,31,10,0,534.0,166.0,2.0,17.0,449.0,471.94,375.24
2016,10,31,10,15,457.0,197.0,2.0,17.0,446.5,478.35,380.01
2016,10,31,10,30,380.0,228.0,2.0,17.0,444.0,474.14,376.06
2016,10,31,10,45,316.5,248.5,2.0,17.5,432.5,466.62,368.81
2016,10,31,11,0,253.0,269.0,2.0,18.0,421.0,454.91,358.11
2016,10,31,11,15,562.0,181.5,2.05,18.0,525.5,592.87,468.19
2016,10,31,11,30,871.0,94.0,2.1,18.0,630.0,735.27,575.44
2016,10,31,11,45,874.5,92.5,2.2,18.0,632.0,746.84,583.01
2016,10,31,12,0,878.0,91.0,2.3,18.0,634.0,758.48,591.94
2016,10,31,12,15,517.5,187.0,2.4,18.0,506.0,601.3,474.29
2016,10,31,12,30,157.0,283.0,2.5,18.0,378.0,420.93,331.44
2016,10,31,12,45,87.0,248.0,2.65,18.5,300.5,323.0,255.38
2016,10,31,13,0,17.0,213.0,2.8,19.0,223.0,225.54,177.23
2016,10,31,13,15,8.5,185.0,2.9,19.0,190.0,190.28,149.47
2016,10,31,13,30,0.0,157.0,3.0,19.0,157.0,155.23,121.41
2016,10,31,13,45,23.5,181.0,3.1,19.0,193.0,198.0,156.83
2016,10,31,14,0,47.0,205.0,3.2,19.0,229.0,249.23,198.52
2016,10,31,14,15,169.0,191.0,3.25,18.5,267.5,325.09,262.53
2016,10,31,14,30,291.0,177.0,3.3,18.0,306.0,394.76,320.43
2016,10,31,14,45,209.0,166.0,3.35,18.0,254.5,316.17,256.86
2016,10,31,15,0,127.0,155.0,3.4,18.0,203.0,250.01,202.62
2016,10,31,15,15,117.5,137.0,3.3,17.5,177.0,221.31,179.61
2016,10,31,15,30,108.0,119.0,3.2,17.0,151.0,192.95,156.29
2016,10,31,15,45,95.5,99.5,3.1,17.0,124.0,161.64,129.75
2016,10,31,16,0,83.0,80.0,3.0,17.0,97.0,131.0,103.33
2016,10,31,16,15,64.0,60.5,2.7,16.0,71.5,98.45,75.35
2016,10,31,16,30,45.0,41.0,2.4,15.0,46.0,67.01,47.7
2016,10,31,16,45,22.5,24.0,2.1,14.5,26.5,33.34,11.6
2016,10,31,17,0,0.0,7.0,1.8,14.0,7.0,6.88,0.0
2016,10,31,17,15,0.0,3.5,1.9,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,13.0,1.1,11.5,21.5,12.78,0.0
2016,11,1,7,0,230.0,26.0,1.1,12.0,43.0,21.07,7.01
2016,11,1,7,15,346.0,36.5,1.3,12.5,83.5,38.58,20.13
2016,11,1,7,30,462.0,47.0,1.5,13.0,124.0,78.51,42.56
2016,11,1,7,45,536.5,53.5,1.7,13.5,169.5,121.52,73.36
2016,11,1,8,0,611.0,60.0,1.9,14.0,215.0,172.12,114.31
2016,11,1,8,15,656.0,64.5,1.9,14.0,259.5,220.87,157.24
2016,11,1,8,30,701.0,69.0,1.9,14.0,304.0,273.31,203.92
2016,11,1,8,45,734.5,72.0,1.95,14.5,346.5,324.36,249.16
2016,11,1,9,0,768.0,75.0,2.0,15.0,389.0,376.36,294.28
2016,11,1,9,15,789.5,77.5,2.0,15.0,426.0,424.11,335.59
2016,11,1,9,30,811.0,80.0,2.0,15.0,463.0,471.9,375.87
2016,11,1,9,45,605.5,139.5,2.0,15.5,436.0,460.35,367.6
2016,11,1,10,0,400.0,199.0,2.0,16.0,409.0,429.23,342.54
2016,11,1,10,15,635.5,142.0,2.0,16.0,493.0,528.2,422.02
2016,11,1,10,30,871.0,85.0,2.0,16.0,577.0,634.22,504.73
2016,11,1,10,45,636.5,160.0,2.0,16.5,526.0,589.39,466.88
2016,11,1,11,0,402.0,235.0,2.0,17.0,475.0,519.04,410.08
2016,11,1,11,15,647.0,161.0,2.0,17.0,553.5,631.58,499.24
2016,11,1,11,30,892.0,87.0,2.0,17.0,632.0,736.53,577.65
2016,11,1,11,45,891.0,88.0,2.05,17.5,633.5,750.94,586.14
2016,11,1,12,0,890.0,89.0,2.1,18.0,635.0,762.11,593.25
2016,11,1,12,15,888.0,88.5,2.1,18.0,629.0,767.61,597.2
2016,11,1,12,30,886.0,88.0,2.1,18.0,623.0,769.8,599.0
2016,11,1,12,45,878.0,88.5,2.15,18.0,608.5,765.28,596.56
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,761.85,595.08
2016,11,1,13,15,861.5,87.5,2.15,18.0,572.5,748.42,585.83
2016,11,1,13,30,853.0,86.0,2.1,18.0,551.0,731.93,574.55
2016,11,1,13,45,840.5,84.5,2.1,18.0,522.5,709.64,559.49
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,684.71,542.5
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.5,652.45,519.68
2016,11,1,14,30,792.0,78.0,2.0,18.0,425.0,618.21,494.1
2016,11,1,14,45,763.5,75.5,1.95,18.0,384.5,575.68,461.69
2016,11,1,15,0,735.0,73.0,1.9,18.0,344.0,532.32,427.93
2016,11,1,15,15,698.0,68.5,1.8,17.5,300.5,484.14,390.04
2016,11,1,15,30,661.0,64.0,1.7,17.0,257.0,434.11,349.55
2016,11,1,15,45,601.5,59.0,1.6,16.5,211.0,373.64,299.46
2016,11,1,16,0,542.0,54.0,1.5,16.0,165.0,316.41,250.44
2016,11,1,16,15,450.5,45.0,1.4,15.5,121.0,245.86,189.83
2016,11,1,16,30,359.0,36.0,1.3,15.0,77.0,182.74,133.0
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.5,86.41,30.59
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,0.9,9.5,20.5,11.8,0.0
2016,11,2,7,0,250.0,24.0,0.9,10.0,41.0,19.26,4.64
2016,11,2,7,15,366.0,34.5,1.1,10.5,82.0,36.25,18.48
2016,11,2,7,30,482.0,45.0,1.3,11.0,123.0,76.98,41.05
2016,11,2,7,45,550.0,52.5,1.55,12.0,168.5,120.94,72.66
2016,11,2,8,0,618.0,60.0,1.8,13.0,214.0,171.78,113.94
2016,11,2,8,15,663.0,65.0,1.9,13.5,259.0,221.21,157.28
2016,11,2,8,30,708.0,70.0,2.0,14.0,304.0,274.32,204.32
2016,11,2,8,45,740.5,73.0,2.15,14.5,346.5,325.24,249.67
2016,11,2,9,0,773.0,76.0,2.3,15.0,389.0,376.99,294.92
2016,11,2,9,15,794.0,79.0,2.3,15.5,426.0,425.15,336.14
2016,11,2,9,30,815.0,82.0,2.3,16.0,463.0,473.31,376.13
2016,11,2,9,45,842.5,79.5,2.35,16.5,497.0,518.82,413.18
2016,11,2,10,0,870.0,77.0,2.4,17.0,531.0,563.03,448.33
2016,11,2,10,15,880.0,78.5,2.3,17.5,555.5,601.39,477.44
2016,11,2,10,30,890.0,80.0,2.2,18.0,580.0,637.77,504.19
2016,11,2,10,45,896.5,81.0,2.15,18.5,597.5,669.16,526.8
2016,11,2,11,0,903.0,82.0,2.1,19.0,615.0,697.98,546.76
2016,11,2,11,15,906.5,82.0,2.0,19.0,624.5,720.9,561.95
2016,11,2,11,30,910.0,82.0,1.9,19.0,634.0,740.82,574.96
2016,11,2,11,45,910.5,82.5,1.8,19.5,635.5,756.0,583.47
2016,11,2,12,0,911.0,83.0,1.7,20.0,637.0,767.9,589.7
2016,11,2,12,15,908.5,82.5,1.55,20.0,631.0,773.14,591.96
2016,11,2,12,30,906.0,82.0,1.4,20.0,625.0,775.0,591.93
2016,11,2,12,45,903.0,80.5,1.3,20.5,611.0,771.98,588.03
2016,11,2,13,0,900.0,79.0,1.2,21.0,597.0,765.61,581.97
2016,11,2,13,15,892.0,78.0,1.1,21.0,575.5,752.8,572.72
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,736.88,561.47
2016,11,2,13,45,871.0,75.5,0.9,21.0,525.5,713.81,545.34
2016,11,2,14,0,858.0,74.0,0.8,21.0,497.0,692.36,530.42
2016,11,2,14,15,841.0,72.0,0.8,21.0,462.0,660.8,509.54
2016,11,2,14,30,824.0,70.0,0.8,21.0,427.0,627.13,486.12
2016,11,2,14,45,798.0,67.5,0.85,21.0,386.5,585.42,456.46
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,542.69,425.11
2016,11,2,15,15,737.0,61.0,0.85,20.5,302.0,492.51,387.14
2016,11,2,15,30,702.0,57.0,0.8,20.0,258.0,442.63,348.03
2016,11,2,15,45,646.5,52.0,0.8,19.5,212.0,382.46,299.81
2016,11,2,16,0,591.0,47.0,0.8,19.0,166.0,328.17,254.25
2016,11,2,16,15,503.5,39.0,0.85,18.0,121.5,258.63,196.03
2016,11,2,16,30,416.0,31.0,0.9,17.0,77.0,196.29,139.95
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.5,90.63,23.5
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,11.0,0.95,10.5,20.0,10.81,0.0
2016,11,3,7,0,267.0,22.0,0.9,11.0,40.0,17.46,2.04
2016,11,3,7,15,384.5,32.0,1.1,11.5,81.0,33.3,16.16
2016,11,3,7,30,502.0,42.0,1.3,12.0,122.0,74.36,38.18
2016,11,3,7,45,571.5,48.5,1.5,13.0,167.5,118.42,69.3
2016,11,3,8,0,641.0,55.0,1.7,14.0,213.0,169.46,110.42
2016,11,3,8,15,685.0,60.0,1.7,14.5,258.5,220.63,155.06
2016,11,3,8,30,729.0,65.0,1.7,15.0,304.0,274.19,202.29
2016,11,3,8,45,760.5,68.0,1.75,15.5,346.0,324.74,247.13
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,376.86,292.33
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.5,425.21,333.43
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,473.52,373.22
2016,11,3,9,45,854.5,76.0,1.8,17.5,495.5,518.61,409.41
2016,11,3,10,0,875.0,76.0,1.8,18.0,528.0,561.9,443.21
2016,11,3,10,15,884.5,77.5,1.7,18.5,552.5,600.06,471.63
2016,11,3,10,30,894.0,79.0,1.6,19.0,577.0,636.19,497.63
2016,11,3,10,45,900.0,79.5,1.55,19.5,594.5,666.78,519.22
2016,11,3,11,0,906.0,80.0,1.5,20.0,612.0,694.76,538.23
2016,11,3,11,15,909.0,80.5,1.4,20.5,621.5,717.89,552.0
2016,11,3,11,30,912.0,81.0,1.3,21.0,631.0,738.0,563.51
2016,11,3,11,45,911.5,82.0,1.2,21.5,632.5,753.01,571.38
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,764.73,576.97
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,769.98,579.28
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,771.84,579.41
2016,11,3,12,45,899.5,82.0,0.8,22.5,606.5,767.92,574.63
2016,11,3,13,0,893.0,82.0,0.7,23.0,592.0,760.69,567.8
2016,11,3,13,15,884.5,80.5,0.65,23.0,570.5,747.06,558.63
2016,11,3,13,30,876.0,79.0,0.6,23.0,549.0,730.35,547.55
2016,11,3,13,45,861.5,78.0,0.55,23.0,520.0,711.31,534.99
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,685.33,517.71
2016,11,3,14,15,829.5,75.0,0.5,22.5,456.0,653.76,498.15
2016,11,3,14,30,812.0,73.0,0.5,22.0,421.0,620.14,475.71
2016,11,3,14,45,638.0,92.0,0.55,22.0,349.5,514.58,399.04
2016,11,3,15,0,464.0,111.0,0.6,22.0,278.0,411.17,321.95
2016,11,3,15,15,574.0,85.0,0.6,21.5,265.5,430.06,337.46
2016,11,3,15,30,684.0,59.0,0.6,21.0,253.0,433.38,338.79
2016,11,3,15,45,627.0,54.0,0.65,20.5,207.0,376.31,292.96
2016,11,3,16,0,570.0,49.0,0.7,20.0,161.0,319.7,246.15
2016,11,3,16,15,478.5,40.5,0.8,19.5,117.0,249.22,187.33
2016,11,3,16,30,387.0,32.0,0.9,19.0,73.0,186.27,130.62
2016,11,3,16,45,193.5,16.0,1.0,18.5,36.5,85.91,11.9
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,114.0,11.5,1.05,12.5,18.0,11.3,0.0
2016,11,4,7,0,228.0,23.0,1.0,13.0,36.0,18.71,0.31
2016,11,4,7,15,349.5,33.5,1.15,13.5,76.5,33.23,16.83
2016,11,4,7,30,471.0,44.0,1.3,14.0,117.0,72.78,37.92
2016,11,4,7,45,544.5,51.0,1.45,14.5,162.5,115.9,67.93
2016,11,4,8,0,618.0,58.0,1.6,15.0,208.0,166.47,108.25
2016,11,4,8,15,664.0,63.0,1.45,15.5,253.0,215.77,150.8
2016,11,4,8,30,710.0,68.0,1.3,16.0,298.0,268.84,196.98
2016,11,4,8,45,741.5,71.5,1.2,16.5,340.0,319.69,241.29
2016,11,4,9,0,773.0,75.0,1.1,17.0,382.0,371.31,285.09
2016,11,4,9,15,794.5,78.0,1.05,17.5,419.0,419.45,325.12
2016,11,4,9,30,816.0,81.0,1.0,18.0,456.0,467.63,363.8
2016,11,4,9,45,832.0,83.0,0.95,19.0,487.5,511.74,397.36
2016,11,4,10,0,848.0,85.0,0.9,20.0,519.0,554.86,428.86
2016,11,4,10,15,858.5,86.5,0.85,20.5,543.5,593.01,456.45
2016,11,4,10,30,869.0,88.0,0.8,21.0,568.0,629.28,481.83
2016,11,4,10,45,876.0,88.5,0.75,21.5,585.5,660.15,502.68
2016,11,4,11,0,883.0,89.0,0.7,22.0,603.0,686.05,519.61
2016,11,4,11,15,748.5,128.5,0.65,22.0,569.0,660.4,499.37
2016,11,4,11,30,614.0,168.0,0.6,22.0,535.0,622.6,470.97
2016,11,4,11,45,752.0,129.0,0.55,22.5,580.0,691.36,520.05
2016,11,4,12,0,890.0,90.0,0.5,23.0,625.0,753.93,560.05
2016,11,4,12,15,887.0,90.0,0.6,23.0,618.5,759.26,564.45
2016,11,4,12,30,884.0,90.0,0.7,23.0,612.0,761.29,567.54
2016,11,4,12,45,753.5,121.5,0.85,23.0,559.5,706.79,533.0
2016,11,4,13,0,623.0,153.0,1.0,23.0,507.0,643.26,489.88
2016,11,4,13,15,739.5,119.0,1.1,23.0,523.5,687.94,525.24
2016,11,4,13,30,856.0,85.0,1.2,23.0,540.0,724.15,551.74
2016,11,4,13,45,843.0,83.0,1.3,23.0,511.5,701.09,537.14
2016,11,4,14,0,830.0,81.0,1.4,23.0,483.0,675.4,521.11
2016,11,4,14,15,811.5,78.5,1.4,22.5,448.5,643.03,499.81
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,608.72,476.02
2016,11,4,14,45,767.0,73.0,1.45,22.0,374.0,567.52,445.91
2016,11,4,15,0,741.0,70.0,1.5,22.0,334.0,525.36,414.17
2016,11,4,15,15,703.5,65.5,1.35,21.5,290.5,474.53,374.67
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,427.13,336.48
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,367.41,287.6
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,310.76,239.67
2016,11,4,16,15,460.0,40.5,0.95,19.0,113.0,240.75,181.15
2016,11,4,16,30,367.0,32.0,1.0,18.0,70.0,178.4,124.35
2016,11,4,16,45,183.5,16.0,1.05,17.5,35.0,81.96,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.05,12.0,17.0,10.32,0.0
2016,11,5,7,0,235.0,21.0,1.0,12.0,34.0,16.88,0.0
2016,11,5,7,15,354.0,31.5,1.15,12.5,73.5,30.49,15.11
2016,11,5,7,30,473.0,42.0,1.3,13.0,113.0,69.78,35.76
2016,11,5,7,45,541.0,49.5,1.5,14.0,157.5,112.57,65.45
2016,11,5,8,0,609.0,57.0,1.7,15.0,202.0,162.22,104.95
2016,11,5,8,15,653.5,62.0,1.7,15.5,246.0,210.51,146.76
2016,11,5,8,30,698.0,67.0,1.7,16.0,290.0,262.44,192.31
2016,11,5,8,45,726.0,71.5,1.75,16.5,331.0,312.39,236.48
2016,11,5,9,0,754.0,76.0,1.8,17.0,372.0,362.83,280.18
2016,11,5,9,15,775.5,78.5,1.75,17.5,408.0,409.5,319.72
2016,11,5,9,30,797.0,81.0,1.7,18.0,444.0,456.26,358.08
2016,11,5,9,45,815.0,82.0,1.7,18.5,475.5,499.48,392.77
2016,11,5,10,0,833.0,83.0,1.7,19.0,507.0,541.9,425.84
2016,11,5,10,15,843.0,84.5,1.7,19.0,530.5,579.15,454.99
2016,11,5,10,30,853.0,86.0,1.7,19.0,554.0,614.55,482.13
2016,11,5,10,45,862.0,86.0,1.7,19.5,571.5,645.63,504.69
2016,11,5,11,0,871.0,86.0,1.7,20.0,589.0,671.92,523.41
2016,11,5,11,15,775.5,115.5,1.75,20.0,569.0,660.82,514.57
2016,11,5,11,30,680.0,145.0,1.8,20.0,549.0,642.73,500.67
2016,11,5,11,45,643.0,157.5,1.85,20.5,540.5,641.15,498.68
2016,11,5,12,0,606.0,170.0,1.9,21.0,532.0,636.15,494.01
2016,11,5,12,15,622.5,163.0,1.95,21.0,531.0,647.1,502.97
2016,11,5,12,30,639.0,156.0,2.0,21.0,530.0,655.73,510.13
2016,11,5,12,45,613.0,159.5,2.1,21.0,512.0,641.65,500.4
2016,11,5,13,0,587.0,163.0,2.2,21.0,494.0,625.21,489.01
2016,11,5,13,15,524.0,175.0,2.25,21.0,462.5,586.33,460.15
2016,11,5,13,30,461.0,187.0,2.3,21.0,431.0,549.84,432.74
2016,11,5,13,45,430.5,182.5,2.35,21.0,400.5,517.9,409.28
2016,11,5,14,0,400.0,178.0,2.4,21.0,370.0,485.31,384.98
2016,11,5,14,15,498.0,143.0,2.35,20.5,365.0,503.77,402.04
2016,11,5,14,30,596.0,108.0,2.3,20.0,360.0,519.04,415.85
2016,11,5,14,45,634.5,89.0,2.3,20.0,334.0,504.99,405.37
2016,11,5,15,0,673.0,70.0,2.3,20.0,308.0,485.98,390.6
2016,11,5,15,15,626.0,68.5,2.15,19.5,267.5,436.2,350.71
2016,11,5,15,30,579.0,67.0,2.0,19.0,227.0,387.81,310.94
2016,11,5,15,45,525.0,59.5,1.85,18.5,184.5,331.11,263.54
2016,11,5,16,0,471.0,52.0,1.7,18.0,142.0,277.44,217.27
2016,11,5,16,15,386.5,42.0,1.55,17.0,102.0,212.88,161.86
2016,11,5,16,30,302.0,32.0,1.4,16.0,62.0,155.42,108.04
2016,11,5,16,45,151.0,16.0,1.25,15.5,31.0,71.53,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,36.5,10.0,0.8,14.5,12.0,9.83,0.0
2016,11,6,7,0,73.0,20.0,0.8,15.0,24.0,16.85,0.0
2016,11,6,7,15,141.5,35.5,0.85,15.0,52.5,31.65,17.97
2016,11,6,7,30,210.0,51.0,0.9,15.0,81.0,58.75,35.75
2016,11,6,7,45,244.0,67.0,0.95,15.5,114.5,91.06,60.0
2016,11,6,8,0,278.0,83.0,1.0,16.0,148.0,126.92,88.96
2016,11,6,8,15,300.0,98.0,1.2,16.0,181.5,162.16,119.13
2016,11,6,8,30,322.0,113.0,1.4,16.0,215.0,199.28,151.24
2016,11,6,8,45,336.5,127.5,1.6,16.5,246.5,235.25,182.22
2016,11,6,9,0,351.0,142.0,1.8,17.0,278.0,272.12,213.48
2016,11,6,9,15,289.0,166.5,1.8,17.5,285.5,287.71,227.52
2016,11,6,9,30,227.0,191.0,1.8,18.0,293.0,295.09,233.98
2016,11,6,9,45,122.5,189.0,1.85,18.5,244.5,251.08,199.1
2016,11,6,10,0,18.0,187.0,1.9,19.0,196.0,192.53,151.47
2016,11,6,10,15,75.5,217.0,1.9,19.0,258.0,260.02,205.69
2016,11,6,10,30,133.0,247.0,1.9,19.0,320.0,333.21,263.13
2016,11,6,10,45,208.5,248.5,1.9,19.5,366.5,387.67,305.4
2016,11,6,11,0,284.0,250.0,1.9,20.0,413.0,450.88,353.65
2016,11,6,11,15,412.5,220.0,1.9,20.0,461.0,520.25,407.73
2016,11,6,11,30,541.0,190.0,1.9,20.0,509.0,587.98,459.88
2016,11,6,11,45,478.5,210.5,1.9,20.0,493.5,574.94,448.78
2016,11,6,12,0,416.0,231.0,1.9,20.0,478.0,558.53,435.68
2016,11,6,12,15,433.5,224.0,1.9,20.0,479.0,568.92,444.13
2016,11,6,12,30,451.0,217.0,1.9,20.0,480.0,577.72,451.25
2016,11,6,12,45,443.0,213.0,1.9,20.5,466.0,569.21,444.38
2016,11,6,13,0,435.0,209.0,1.9,21.0,452.0,558.96,436.38
2016,11,6,13,15,366.5,214.5,1.9,21.0,414.0,505.67,396.35
2016,11,6,13,30,298.0,220.0,1.9,21.0,376.0,460.55,361.96
2016,11,6,13,45,355.5,196.5,1.9,21.0,373.0,471.42,372.22
2016,11,6,14,0,413.0,173.0,1.9,21.0,370.0,487.42,385.64
2016,11,6,14,15,302.0,174.5,1.8,20.5,313.0,399.95,318.16
2016,11,6,14,30,191.0,176.0,1.7,20.0,256.0,317.58,253.56
2016,11,6,14,45,186.5,159.5,1.65,20.0,231.5,292.26,234.14
2016,11,6,15,0,182.0,143.0,1.6,20.0,207.0,266.61,213.82
2016,11,6,15,15,172.0,125.0,1.4,19.5,179.0,235.87,189.18
2016,11,6,15,30,162.0,107.0,1.2,19.0,151.0,205.31,164.13
2016,11,6,15,45,146.5,88.5,1.05,19.0,122.5,171.8,135.84
2016,11,6,16,0,131.0,70.0,0.9,19.0,94.0,139.08,107.69
2016,11,6,16,15,101.0,51.5,0.85,18.5,67.0,101.62,75.62
2016,11,6,16,30,71.0,33.0,0.8,18.0,40.0,66.07,43.21
2016,11,6,16,45,35.5,16.5,0.8,17.5,20.0,29.83,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,11.8,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,21.86,0.0
2016,11,7,7,15,132.5,35.5,0.8,14.5,54.5,31.05,17.54
2016,11,7,7,30,265.0,47.0,0.9,15.0,85.0,58.09,33.42
2016,11,7,7,45,307.5,61.0,1.0,15.5,120.5,92.34,58.32
2016,11,7,8,0,350.0,75.0,1.1,16.0,156.0,130.96,89.19
2016,11,7,8,15,376.5,88.0,1.05,16.5,191.5,169.23,121.7
2016,11,7,8,30,403.0,101.0,1.0,17.0,227.0,209.78,156.39
2016,11,7,8,45,420.0,113.5,1.0,18.0,260.5,248.86,189.53
2016,11,7,9,0,437.0,126.0,1.0,19.0,294.0,288.9,222.65
2016,11,7,9,15,520.5,120.5,0.95,19.5,340.0,339.36,262.9
2016,11,7,9,30,604.0,115.0,0.9,20.0,386.0,397.51,308.39
2016,11,7,9,45,576.5,133.0,0.9,20.5,405.5,427.88,332.14
2016,11,7,10,0,549.0,151.0,0.9,21.0,425.0,452.83,351.1
2016,11,7,10,15,582.0,148.5,0.8,21.5,451.5,491.85,379.66
2016,11,7,10,30,615.0,146.0,0.7,22.0,478.0,529.38,406.22
2016,11,7,10,45,503.0,185.5,0.65,22.5,463.0,516.71,394.57
2016,11,7,11,0,391.0,225.0,0.6,23.0,448.0,493.67,375.53
2016,11,7,11,15,484.5,200.0,0.6,23.0,481.0,546.73,415.46
2016,11,7,11,30,578.0,175.0,0.6,23.0,514.0,595.92,451.52
2016,11,7,11,45,571.0,178.0,0.65,23.5,514.0,604.38,456.69
2016,11,7,12,0,564.0,181.0,0.7,24.0,514.0,610.58,460.71
2016,11,7,12,15,537.5,189.0,0.75,24.0,503.0,605.78,457.57
2016,11,7,12,30,511.0,197.0,0.8,24.0,492.0,598.68,452.9
2016,11,7,12,45,513.0,191.0,0.9,24.0,481.5,595.26,452.0
2016,11,7,13,0,515.0,185.0,1.0,24.0,471.0,589.79,449.56
2016,11,7,13,15,461.5,190.5,1.05,24.0,439.5,554.81,424.59
2016,11,7,13,30,408.0,196.0,1.1,24.0,408.0,519.0,398.91
2016,11,7,13,45,488.0,165.5,1.15,24.0,405.5,536.47,414.3
2016,11,7,14,0,568.0,135.0,1.2,24.0,403.0,552.16,427.67
2016,11,7,14,15,436.5,148.0,1.2,23.5,345.5,465.88,363.52
2016,11,7,14,30,305.0,161.0,1.2,23.0,288.0,379.6,298.33
2016,11,7,14,45,292.0,147.5,1.2,23.0,259.0,349.14,275.58
2016,11,7,15,0,279.0,134.0,1.2,23.0,230.0,318.52,251.86
2016,11,7,15,15,264.0,117.5,1.05,22.5,199.0,283.21,224.06
2016,11,7,15,30,249.0,101.0,0.9,22.0,168.0,248.15,195.77
2016,11,7,15,45,224.0,84.0,0.8,21.5,136.0,208.26,162.95
2016,11,7,16,0,199.0,67.0,0.7,21.0,104.0,169.79,130.48
2016,11,7,16,15,155.0,50.0,0.7,20.5,73.5,125.75,93.14
2016,11,7,16,30,111.0,33.0,0.7,20.0,43.0,85.2,55.42
2016,11,7,16,45,55.5,16.5,0.75,20.0,21.5,38.3,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
