Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,23.16,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,27.57,16.35
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,61.1,30.82
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,100.77,57.17
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,148.0,93.78
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,194.39,133.2
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,244.7,176.63
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,293.24,218.33
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,342.81,259.7
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,388.33,297.22
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,434.03,333.46
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,477.26,366.86
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,520.06,398.78
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,556.64,425.93
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,591.41,451.05
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,619.29,469.85
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,646.47,487.63
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,668.65,502.13
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,688.03,513.8
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,700.99,521.15
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,710.84,526.58
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,716.66,531.2
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,719.33,533.93
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,718.9,534.74
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,711.47,530.99
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,698.59,523.7
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,682.8,514.49
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,661.11,500.23
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,636.94,484.14
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,605.74,463.37
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,572.71,440.8
2016,11,8,14,45,731.0,69.5,0.75,24.0,346.0,532.45,411.94
2016,11,8,15,0,705.0,66.0,0.8,24.0,308.0,491.35,381.53
2016,11,8,15,15,667.0,62.0,0.7,23.5,266.0,445.2,345.92
2016,11,8,15,30,629.0,58.0,0.6,23.0,224.0,397.56,308.06
2016,11,8,15,45,570.0,52.0,0.55,22.5,181.0,339.0,260.96
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,283.81,214.96
2016,11,8,16,15,416.0,37.0,0.6,21.0,97.5,215.59,158.53
2016,11,8,16,30,321.0,28.0,0.7,20.0,57.0,155.48,100.58
2016,11,8,16,45,160.5,14.0,0.85,19.5,28.5,69.4,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.0,8.36,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,22.0,13.38,0.0
2016,11,9,7,15,244.0,30.5,0.95,13.5,57.5,25.59,14.44
2016,11,9,7,30,359.0,44.0,1.1,14.0,93.0,60.2,32.53
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.0,98.51,57.99
2016,11,9,8,0,516.0,62.0,1.4,16.0,177.0,144.92,93.48
2016,11,9,8,15,566.0,68.5,1.4,16.5,220.0,190.4,131.79
2016,11,9,8,30,616.0,75.0,1.4,17.0,263.0,240.23,174.61
2016,11,9,8,45,654.5,79.0,1.45,17.5,303.5,287.91,216.09
2016,11,9,9,0,693.0,83.0,1.5,18.0,344.0,338.04,258.96
2016,11,9,9,15,717.0,86.5,1.55,18.5,380.0,383.82,297.76
2016,11,9,9,30,741.0,90.0,1.6,19.0,416.0,430.06,335.88
2016,11,9,9,45,776.0,87.0,1.7,19.5,449.5,475.06,372.33
2016,11,9,10,0,811.0,84.0,1.8,20.0,483.0,520.52,408.31
2016,11,9,10,15,822.0,85.5,1.7,20.5,507.0,557.33,436.02
2016,11,9,10,30,833.0,87.0,1.6,21.0,531.0,592.43,461.59
2016,11,9,10,45,840.0,88.0,1.55,21.5,548.0,622.58,483.12
2016,11,9,11,0,847.0,89.0,1.5,22.0,565.0,650.38,502.43
2016,11,9,11,15,850.5,90.0,1.4,22.0,574.5,673.33,518.42
2016,11,9,11,30,854.0,91.0,1.3,22.0,584.0,693.49,531.77
2016,11,9,11,45,854.0,91.0,1.25,22.5,585.5,707.21,539.53
2016,11,9,12,0,854.0,91.0,1.2,23.0,587.0,717.85,545.23
2016,11,9,12,15,851.0,91.0,1.15,23.0,580.5,723.2,548.42
2016,11,9,12,30,848.0,91.0,1.1,23.0,574.0,725.39,549.58
2016,11,9,12,45,849.0,87.5,1.05,23.5,562.0,723.37,546.93
2016,11,9,13,0,850.0,84.0,1.0,24.0,550.0,718.16,542.26
2016,11,9,13,15,840.5,83.0,0.9,24.0,528.5,705.1,532.8
2016,11,9,13,30,831.0,82.0,0.8,24.0,507.0,689.11,521.46
2016,11,9,13,45,814.5,80.5,0.75,24.5,479.0,664.93,504.15
2016,11,9,14,0,798.0,79.0,0.7,25.0,451.0,638.35,485.04
2016,11,9,14,15,778.5,76.5,0.65,24.5,417.5,606.5,463.3
2016,11,9,14,30,759.0,74.0,0.6,24.0,384.0,572.87,439.81
2016,11,9,14,45,729.5,71.5,0.6,24.0,345.0,531.7,409.9
2016,11,9,15,0,700.0,69.0,0.6,24.0,306.0,492.45,380.5
2016,11,9,15,15,660.5,64.0,0.55,23.5,264.0,442.34,342.51
2016,11,9,15,30,621.0,59.0,0.5,23.0,222.0,393.12,303.91
2016,11,9,15,45,560.5,53.0,0.5,22.5,179.0,334.38,256.96
2016,11,9,16,0,500.0,47.0,0.5,22.0,136.0,279.1,211.09
2016,11,9,16,15,404.5,37.5,0.6,21.5,95.5,210.86,154.29
2016,11,9,16,30,309.0,28.0,0.7,21.0,55.0,150.71,94.89
2016,11,9,16,45,154.5,14.0,0.8,20.5,27.5,57.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,70.0,8.0,0.9,14.0,10.5,7.86,0.0
2016,11,10,7,0,140.0,16.0,0.9,14.0,21.0,15.73,0.0
2016,11,10,7,15,261.0,28.0,1.15,14.5,56.0,22.5,11.5
2016,11,10,7,30,382.0,40.0,1.4,15.0,91.0,56.61,28.96
2016,11,10,7,45,458.5,48.5,1.65,16.0,133.0,95.24,54.23
2016,11,10,8,0,535.0,57.0,1.9,17.0,175.0,141.7,89.63
2016,11,10,8,15,490.5,75.5,1.9,17.5,201.5,179.44,125.12
2016,11,10,8,30,446.0,94.0,1.9,18.0,228.0,210.88,155.42
2016,11,10,8,45,479.5,101.0,1.95,18.5,263.5,251.57,190.49
2016,11,10,9,0,513.0,108.0,2.0,19.0,299.0,294.57,227.05
2016,11,10,9,15,515.5,120.0,2.0,19.5,328.5,332.05,258.85
2016,11,10,9,30,518.0,132.0,2.0,20.0,358.0,368.69,289.08
2016,11,10,9,45,439.5,161.0,2.0,20.5,362.0,382.07,300.29
2016,11,10,10,0,361.0,190.0,2.0,21.0,366.0,384.97,302.5
2016,11,10,10,15,348.5,203.0,1.95,21.0,380.0,405.31,318.42
2016,11,10,10,30,336.0,216.0,1.9,21.0,394.0,423.95,332.58
2016,11,10,10,45,486.5,181.0,1.85,21.5,447.5,496.92,389.01
2016,11,10,11,0,637.0,146.0,1.8,22.0,501.0,573.96,447.01
2016,11,10,11,15,484.5,193.5,1.7,22.0,466.5,535.16,415.44
2016,11,10,11,30,332.0,241.0,1.6,22.0,432.0,485.68,376.24
2016,11,10,11,45,331.0,242.5,1.5,22.5,433.0,493.22,381.16
2016,11,10,12,0,330.0,244.0,1.4,23.0,434.0,499.55,384.72
2016,11,10,12,15,398.0,225.0,1.3,23.0,452.0,531.77,409.34
2016,11,10,12,30,466.0,206.0,1.2,23.0,470.0,570.89,438.18
2016,11,10,12,45,362.0,222.0,1.1,23.5,424.5,507.24,389.11
2016,11,10,13,0,258.0,238.0,1.0,24.0,379.0,450.7,345.39
2016,11,10,13,15,245.0,230.0,0.95,24.0,359.5,432.35,332.33
2016,11,10,13,30,232.0,222.0,0.9,24.0,340.0,405.23,312.59
2016,11,10,13,45,353.0,187.5,0.85,24.5,356.0,455.47,351.7
2016,11,10,14,0,474.0,153.0,0.8,25.0,372.0,501.09,385.78
2016,11,10,14,15,460.5,144.5,0.7,25.0,344.0,473.74,364.92
2016,11,10,14,30,447.0,136.0,0.6,25.0,316.0,445.38,343.71
2016,11,10,14,45,434.5,123.0,0.5,25.0,284.0,411.65,318.31
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,377.2,291.86
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,336.66,260.92
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,296.64,229.43
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,249.94,191.95
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,205.37,155.0
2016,11,10,16,15,238.0,43.0,0.4,22.5,76.5,153.52,111.62
2016,11,10,16,30,175.0,29.0,0.5,22.0,43.0,106.35,64.46
2016,11,10,16,45,87.5,14.5,0.6,21.5,21.5,38.71,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,168.5,29.0,1.35,14.5,51.0,22.58,10.99
2016,11,11,7,30,337.0,40.0,1.6,15.0,84.0,53.23,27.8
2016,11,11,7,45,404.0,50.5,1.85,16.0,123.5,90.12,52.34
2016,11,11,8,0,471.0,61.0,2.1,17.0,163.0,133.87,85.8
2016,11,11,8,15,516.5,69.0,2.05,17.5,203.0,177.17,122.15
2016,11,11,8,30,562.0,77.0,2.0,18.0,243.0,224.44,162.75
2016,11,11,8,45,605.0,78.5,2.0,18.5,281.0,268.12,200.75
2016,11,11,9,0,648.0,80.0,2.0,19.0,319.0,314.71,240.75
2016,11,11,9,15,575.5,107.0,2.05,19.5,335.0,343.16,266.88
2016,11,11,9,30,503.0,134.0,2.1,20.0,351.0,362.43,284.24
2016,11,11,9,45,622.5,112.5,2.2,21.0,400.5,422.13,331.36
2016,11,11,10,0,742.0,91.0,2.3,22.0,450.0,486.58,381.39
2016,11,11,10,15,651.0,124.5,2.35,22.0,451.0,498.17,390.67
2016,11,11,10,30,560.0,158.0,2.4,22.0,452.0,499.08,391.44
2016,11,11,10,45,398.0,202.5,2.5,22.5,415.0,463.06,362.33
2016,11,11,11,0,236.0,247.0,2.6,23.0,378.0,407.43,317.7
2016,11,11,11,15,166.0,252.0,2.65,23.0,345.0,372.85,290.65
2016,11,11,11,30,96.0,257.0,2.7,23.0,312.0,328.94,255.92
2016,11,11,11,45,171.5,256.5,2.75,23.0,355.0,389.8,304.26
2016,11,11,12,0,247.0,256.0,2.8,23.0,398.0,446.02,348.25
2016,11,11,12,15,276.5,248.5,2.75,23.0,405.5,469.49,366.28
2016,11,11,12,30,306.0,241.0,2.7,23.0,413.0,485.25,378.77
2016,11,11,12,45,421.5,206.5,2.7,23.0,437.5,539.62,422.0
2016,11,11,13,0,537.0,172.0,2.7,23.0,462.0,584.76,457.87
2016,11,11,13,15,555.0,159.0,2.6,22.5,449.0,580.63,455.99
2016,11,11,13,30,573.0,146.0,2.5,22.0,436.0,573.94,452.44
2016,11,11,13,45,439.0,165.0,2.45,22.0,380.0,496.47,392.5
2016,11,11,14,0,305.0,184.0,2.4,22.0,324.0,413.86,328.06
2016,11,11,14,15,291.5,173.5,2.3,21.5,299.0,388.24,309.3
2016,11,11,14,30,278.0,163.0,2.2,21.0,274.0,362.28,289.66
2016,11,11,14,45,268.5,147.0,2.15,21.0,245.5,331.97,265.96
2016,11,11,15,0,259.0,131.0,2.1,21.0,217.0,301.31,241.54
2016,11,11,15,15,242.0,114.5,1.9,20.5,186.5,265.86,212.97
2016,11,11,15,30,225.0,98.0,1.7,20.0,156.0,230.87,184.1
2016,11,11,15,45,199.0,80.5,1.55,19.5,124.5,191.17,150.75
2016,11,11,16,0,173.0,63.0,1.4,19.0,93.0,152.97,117.98
2016,11,11,16,15,126.5,46.0,1.3,18.5,64.0,109.59,80.6
2016,11,11,16,30,80.0,29.0,1.2,18.0,35.0,68.56,39.83
2016,11,11,16,45,40.0,14.5,1.15,17.5,17.5,25.36,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,139.0,14.0,0.8,15.0,18.0,13.76,0.0
2016,11,12,7,15,271.5,25.0,0.85,15.5,52.5,19.52,8.1
2016,11,12,7,30,404.0,36.0,0.9,16.0,87.0,51.81,24.83
2016,11,12,7,45,483.0,43.5,1.0,16.5,129.0,90.45,49.24
2016,11,12,8,0,562.0,51.0,1.1,17.0,171.0,137.09,84.29
2016,11,12,8,15,611.5,56.5,1.05,17.0,213.5,183.25,123.13
2016,11,12,8,30,661.0,62.0,1.0,17.0,256.0,233.59,166.67
2016,11,12,8,45,696.5,65.5,1.0,17.5,296.0,282.05,208.95
2016,11,12,9,0,732.0,69.0,1.0,18.0,336.0,331.82,251.63
2016,11,12,9,15,755.0,71.5,0.95,18.5,371.5,377.31,289.99
2016,11,12,9,30,778.0,74.0,0.9,19.0,407.0,423.07,327.32
2016,11,12,9,45,801.5,74.0,0.9,19.5,438.5,466.43,361.92
2016,11,12,10,0,825.0,74.0,0.9,20.0,470.0,509.44,395.23
2016,11,12,10,15,836.0,75.5,0.85,20.0,494.0,546.47,423.59
2016,11,12,10,30,847.0,77.0,0.8,20.0,518.0,581.76,449.91
2016,11,12,10,45,855.5,77.5,0.75,20.5,535.0,610.47,470.04
2016,11,12,11,0,864.0,78.0,0.7,21.0,552.0,638.58,489.15
2016,11,12,11,15,867.5,78.5,0.75,21.5,562.0,660.93,504.91
2016,11,12,11,30,871.0,79.0,0.8,22.0,572.0,680.46,518.0
2016,11,12,11,45,871.5,79.5,0.85,22.5,573.5,695.0,527.31
2016,11,12,12,0,872.0,80.0,0.9,23.0,575.0,706.47,534.63
2016,11,12,12,15,702.5,130.5,1.0,23.0,527.0,654.73,498.6
2016,11,12,12,30,533.0,181.0,1.1,23.0,479.0,588.9,450.77
2016,11,12,12,45,444.5,199.0,1.25,23.0,443.0,546.7,420.87
2016,11,12,13,0,356.0,217.0,1.4,23.0,407.0,495.68,383.61
2016,11,12,13,15,472.5,178.5,1.45,23.0,421.0,542.29,421.11
2016,11,12,13,30,589.0,140.0,1.5,23.0,435.0,580.21,451.22
2016,11,12,13,45,614.5,124.5,1.6,23.0,417.5,573.28,447.36
2016,11,12,14,0,640.0,109.0,1.7,23.0,400.0,562.98,441.19
2016,11,12,14,15,703.0,89.5,1.7,22.5,387.0,568.56,447.19
2016,11,12,14,30,766.0,70.0,1.7,22.0,374.0,566.2,446.86
2016,11,12,14,45,738.5,66.5,1.7,22.0,336.0,525.31,415.55
2016,11,12,15,0,711.0,63.0,1.7,22.0,298.0,483.64,383.07
2016,11,12,15,15,671.5,59.0,1.6,21.5,256.5,434.64,344.26
2016,11,12,15,30,632.0,55.0,1.5,21.0,215.0,389.18,306.86
2016,11,12,15,45,569.0,49.0,1.45,20.5,172.0,329.53,257.38
2016,11,12,16,0,506.0,43.0,1.4,20.0,129.0,273.57,209.39
2016,11,12,16,15,403.5,34.0,1.4,19.0,89.0,203.98,149.93
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,140.84,81.63
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,53.79,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,12.78,0.0
2016,11,13,7,15,272.0,24.5,0.65,13.5,51.0,19.23,7.26
2016,11,13,7,30,407.0,36.0,0.7,14.0,85.0,50.89,24.53
2016,11,13,7,45,482.5,44.0,0.75,14.5,127.0,89.56,48.99
2016,11,13,8,0,558.0,52.0,0.8,15.0,169.0,135.87,83.9
2016,11,13,8,15,608.5,57.5,0.75,15.0,211.5,181.85,122.59
2016,11,13,8,30,659.0,63.0,0.7,15.0,254.0,232.13,166.1
2016,11,13,8,45,692.0,67.5,0.65,15.5,294.0,279.99,207.93
2016,11,13,9,0,725.0,72.0,0.6,16.0,334.0,330.16,250.77
2016,11,13,9,15,749.0,75.0,0.55,16.0,370.0,376.17,289.88
2016,11,13,9,30,773.0,78.0,0.5,16.0,406.0,422.56,328.13
2016,11,13,9,45,791.5,79.5,0.5,16.5,436.5,464.84,361.88
2016,11,13,10,0,810.0,81.0,0.5,17.0,467.0,506.44,394.08
2016,11,13,10,15,822.0,82.5,0.55,17.5,491.5,543.53,422.49
2016,11,13,10,30,834.0,84.0,0.6,18.0,516.0,578.97,449.03
2016,11,13,10,45,844.0,84.5,0.65,19.0,533.5,610.27,471.14
2016,11,13,11,0,854.0,85.0,0.7,20.0,551.0,639.39,491.18
2016,11,13,11,15,858.5,85.5,0.75,20.0,561.0,662.52,508.49
2016,11,13,11,30,863.0,86.0,0.8,20.0,571.0,682.89,523.74
2016,11,13,11,45,864.0,86.0,0.85,20.5,573.0,697.43,533.16
2016,11,13,12,0,865.0,86.0,0.9,21.0,575.0,708.9,540.54
2016,11,13,12,15,862.5,86.0,0.95,21.0,569.0,714.78,545.21
2016,11,13,12,30,860.0,86.0,1.0,21.0,563.0,717.48,547.85
2016,11,13,12,45,858.0,83.5,1.05,21.5,550.0,714.52,545.68
2016,11,13,13,0,856.0,81.0,1.1,22.0,537.0,708.37,541.45
2016,11,13,13,15,847.0,80.0,1.1,22.0,516.5,695.88,533.41
2016,11,13,13,30,838.0,79.0,1.1,22.0,496.0,680.45,523.43
2016,11,13,13,45,824.5,77.0,1.1,22.0,468.5,658.0,508.52
2016,11,13,14,0,811.0,75.0,1.1,22.0,441.0,633.04,491.22
2016,11,13,14,15,791.5,72.5,1.05,22.0,407.5,601.35,468.08
2016,11,13,14,30,772.0,70.0,1.0,22.0,374.0,567.84,443.2
2016,11,13,14,45,743.5,67.0,1.0,22.0,336.0,526.9,412.63
2016,11,13,15,0,715.0,64.0,1.0,22.0,298.0,485.21,380.64
2016,11,13,15,15,674.5,59.5,0.9,21.5,256.0,435.12,341.42
2016,11,13,15,30,634.0,55.0,0.8,21.0,214.0,388.71,303.66
2016,11,13,15,45,571.0,49.0,0.7,20.5,171.0,329.18,254.65
2016,11,13,16,0,508.0,43.0,0.6,20.0,128.0,273.32,207.14
2016,11,13,16,15,405.5,34.0,0.7,19.5,88.0,203.92,148.25
2016,11,13,16,30,303.0,25.0,0.8,19.0,48.0,140.21,77.25
2016,11,13,16,45,151.5,12.5,0.9,18.5,24.0,53.79,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,15.0,11.8,0.0
2016,11,14,7,15,281.5,23.0,0.55,13.5,49.5,17.96,5.53
2016,11,14,7,30,421.0,34.0,0.5,14.0,84.0,48.49,22.53
2016,11,14,7,45,501.5,41.5,0.5,14.5,126.0,87.68,46.74
2016,11,14,8,0,582.0,49.0,0.5,15.0,168.0,135.0,81.93
2016,11,14,8,15,632.5,54.0,0.45,15.0,211.0,181.52,120.87
2016,11,14,8,30,683.0,59.0,0.4,15.0,254.0,233.02,165.2
2016,11,14,8,45,341.5,72.5,0.4,15.5,170.0,176.15,132.46
2016,11,14,9,0,0.0,86.0,0.4,16.0,86.0,83.18,64.29
2016,11,14,9,15,0.0,104.0,0.4,16.5,104.0,100.76,78.86
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,118.47,92.98
2016,11,14,9,45,0.0,126.0,0.45,17.5,126.0,122.48,95.85
2016,11,14,10,0,0.0,130.0,0.5,18.0,130.0,126.5,98.75
2016,11,14,10,15,0.0,142.0,0.5,18.5,142.0,138.48,108.0
2016,11,14,10,30,0.0,154.0,0.5,19.0,154.0,150.54,117.2
2016,11,14,10,45,8.0,176.5,0.55,19.5,180.5,178.14,138.8
2016,11,14,11,0,16.0,199.0,0.6,20.0,207.0,206.44,160.65
2016,11,14,11,15,16.0,202.0,0.55,20.0,211.0,210.11,163.18
2016,11,14,11,30,16.0,205.0,0.5,20.0,215.0,213.78,165.86
2016,11,14,11,45,224.5,208.5,0.45,20.5,335.0,379.43,295.91
2016,11,14,12,0,433.0,212.0,0.4,21.0,455.0,539.59,413.14
2016,11,14,12,15,651.0,147.5,0.4,21.0,509.0,632.27,480.85
2016,11,14,12,30,869.0,83.0,0.4,21.0,563.0,714.02,538.56
2016,11,14,12,45,864.0,82.0,0.45,21.5,549.5,714.46,537.82
2016,11,14,13,0,859.0,81.0,0.5,22.0,536.0,707.93,533.58
2016,11,14,13,15,850.0,80.0,0.55,22.0,515.5,695.49,526.48
2016,11,14,13,30,841.0,79.0,0.6,22.0,495.0,680.1,517.42
2016,11,14,13,45,827.5,77.0,0.7,22.0,467.5,657.71,504.07
2016,11,14,14,0,814.0,75.0,0.8,22.0,440.0,632.79,488.04
2016,11,14,14,15,794.5,72.5,0.85,22.0,406.5,601.14,466.06
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,567.67,442.18
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,527.07,412.29
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,485.68,380.84
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.5,435.34,342.3
2016,11,14,15,30,637.0,55.0,0.9,20.0,213.0,388.77,305.06
2016,11,14,15,45,573.0,49.0,0.85,19.5,169.5,328.88,255.61
2016,11,14,16,0,509.0,43.0,0.8,19.0,126.0,272.7,207.62
2016,11,14,16,15,404.0,33.5,0.85,18.0,86.0,202.05,147.35
2016,11,14,16,30,299.0,24.0,0.9,17.0,46.0,136.74,72.12
2016,11,14,16,45,149.5,12.0,0.95,16.5,23.0,52.51,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,91.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,183.0,11.0,0.9,12.0,15.0,10.81,0.0
2016,11,15,7,15,325.5,20.5,1.1,12.5,49.0,17.13,3.97
2016,11,15,7,30,468.0,30.0,1.3,13.0,83.0,46.86,20.41
2016,11,15,7,45,542.0,36.0,1.55,13.5,125.0,85.96,43.99
2016,11,15,8,0,616.0,42.0,1.8,14.0,167.0,132.52,78.9
2016,11,15,8,15,662.5,46.5,1.9,14.5,208.5,179.1,118.51
2016,11,15,8,30,709.0,51.0,2.0,15.0,250.0,229.47,162.92
2016,11,15,8,45,739.5,53.5,2.1,15.5,289.5,276.47,205.45
2016,11,15,9,0,770.0,56.0,2.2,16.0,329.0,324.96,248.73
2016,11,15,9,15,790.5,58.5,2.3,16.5,364.0,370.73,289.15
2016,11,15,9,30,811.0,61.0,2.4,17.0,399.0,416.49,328.5
2016,11,15,9,45,531.5,129.5,2.5,17.5,357.5,386.72,307.86
2016,11,15,10,0,252.0,198.0,2.6,18.0,316.0,332.29,264.98
2016,11,15,10,15,290.0,203.0,2.65,18.0,345.5,368.29,294.3
2016,11,15,10,30,328.0,208.0,2.7,18.0,375.0,405.96,324.37
2016,11,15,10,45,327.0,216.0,2.8,18.5,387.0,424.59,338.49
2016,11,15,11,0,326.0,224.0,2.9,19.0,399.0,442.21,351.71
2016,11,15,11,15,325.0,228.5,2.95,19.0,406.0,455.08,361.79
2016,11,15,11,30,324.0,233.0,3.0,19.0,413.0,466.84,370.99
2016,11,15,11,45,190.5,236.0,3.15,19.0,342.0,378.83,301.33
2016,11,15,12,0,57.0,239.0,3.3,19.0,271.0,286.18,226.43
2016,11,15,12,15,74.5,242.0,3.4,19.0,283.5,303.28,240.74
2016,11,15,12,30,92.0,245.0,3.5,19.0,296.0,320.5,254.85
2016,11,15,12,45,46.0,196.0,3.65,19.0,221.5,234.82,186.46
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,145.03,113.43
2016,11,15,13,15,0.5,153.0,3.85,18.5,153.5,152.0,119.58
2016,11,15,13,30,1.0,159.0,3.9,18.0,160.0,159.19,125.84
2016,11,15,13,45,12.0,164.0,3.95,18.0,170.0,172.69,137.34
2016,11,15,14,0,23.0,169.0,4.0,18.0,180.0,186.24,148.85
2016,11,15,14,15,38.5,163.0,3.95,17.5,179.0,197.35,158.77
2016,11,15,14,30,54.0,157.0,3.9,17.0,178.0,201.08,162.62
2016,11,15,14,45,50.5,141.5,3.85,17.0,160.0,181.57,146.68
2016,11,15,15,0,47.0,126.0,3.8,17.0,142.0,162.15,130.66
2016,11,15,15,15,41.5,109.5,3.65,16.5,122.0,140.56,112.79
2016,11,15,15,30,36.0,93.0,3.5,16.0,102.0,119.26,94.82
2016,11,15,15,45,28.0,75.0,3.35,16.0,81.0,95.16,74.07
2016,11,15,16,0,20.0,57.0,3.2,16.0,60.0,71.42,53.45
2016,11,15,16,15,10.0,39.5,2.85,15.5,41.0,44.99,30.52
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,21.98,7.16
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,66.0,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,132.0,11.0,1.6,10.0,14.0,10.81,0.0
2016,11,16,7,15,290.0,22.0,1.95,10.5,48.0,17.37,2.79
2016,11,16,7,30,448.0,33.0,2.3,11.0,82.0,46.35,21.04
2016,11,16,7,45,534.5,39.5,2.65,12.0,125.5,86.05,44.78
2016,11,16,8,0,621.0,46.0,3.0,13.0,169.0,135.48,81.44
2016,11,16,8,15,671.5,51.0,3.25,13.0,213.0,183.44,122.44
2016,11,16,8,30,722.0,56.0,3.5,13.0,257.0,235.61,169.01
2016,11,16,8,45,755.0,59.5,3.75,13.5,297.5,284.91,214.09
2016,11,16,9,0,788.0,63.0,4.0,14.0,338.0,335.94,260.25
2016,11,16,9,15,810.5,65.5,4.05,14.0,374.5,383.27,303.2
2016,11,16,9,30,833.0,68.0,4.1,14.0,411.0,430.71,345.36
2016,11,16,9,45,847.5,70.0,4.15,14.5,442.0,473.69,382.38
2016,11,16,10,0,862.0,72.0,4.2,15.0,473.0,515.56,417.51
2016,11,16,10,15,872.5,73.5,4.2,15.0,497.0,552.02,448.25
2016,11,16,10,30,883.0,75.0,4.2,15.0,521.0,587.67,477.66
2016,11,16,10,45,887.5,76.5,4.2,15.0,538.0,617.64,502.1
2016,11,16,11,0,892.0,78.0,4.2,15.0,555.0,645.04,524.14
2016,11,16,11,15,685.0,136.5,4.2,15.0,507.0,598.27,485.77
2016,11,16,11,30,478.0,195.0,4.2,15.0,459.0,533.93,433.22
2016,11,16,11,45,355.5,221.5,4.25,15.0,418.0,481.34,390.82
2016,11,16,12,0,233.0,248.0,4.3,15.0,377.0,424.38,344.05
2016,11,16,12,15,280.5,237.5,4.25,15.0,391.5,456.41,370.57
2016,11,16,12,30,328.0,227.0,4.2,15.0,406.0,481.04,390.97
2016,11,16,12,45,354.0,216.0,4.2,15.0,404.5,488.87,397.97
2016,11,16,13,0,380.0,205.0,4.2,15.0,403.0,495.21,403.88
2016,11,16,13,15,617.0,141.5,4.15,15.0,449.0,599.64,489.85
2016,11,16,13,30,854.0,78.0,4.1,15.0,495.0,683.17,557.26
2016,11,16,13,45,836.0,77.5,4.1,15.0,466.5,659.49,539.29
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,633.39,519.22
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,601.25,494.83
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,567.31,468.47
2016,11,16,14,45,744.5,69.5,3.85,14.0,332.0,524.84,433.9
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,481.78,398.04
2016,11,16,15,15,669.0,62.5,3.5,13.5,251.0,433.92,357.57
2016,11,16,15,30,626.0,58.0,3.2,13.0,209.0,384.35,314.59
2016,11,16,15,45,554.0,51.5,2.95,13.0,165.5,321.07,258.96
2016,11,16,16,0,482.0,45.0,2.7,13.0,122.0,262.09,205.9
2016,11,16,16,15,370.5,35.0,2.4,12.5,82.5,190.16,141.52
2016,11,16,16,30,259.0,25.0,2.1,12.0,43.0,122.87,58.04
2016,11,16,16,45,129.5,12.5,1.85,11.5,21.5,47.17,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,16.5,0.8,7.5,38.5,12.28,0.0
2016,11,17,7,30,405.0,33.0,0.9,8.0,77.0,43.57,20.47
2016,11,17,7,45,498.5,40.0,1.0,8.5,119.5,81.81,43.44
2016,11,17,8,0,592.0,47.0,1.1,9.0,162.0,129.54,78.66
2016,11,17,8,15,644.5,52.0,1.2,9.5,205.0,177.26,119.14
2016,11,17,8,30,697.0,57.0,1.3,10.0,248.0,228.39,164.29
2016,11,17,8,45,737.0,59.0,1.4,10.5,289.5,276.89,208.19
2016,11,17,9,0,777.0,61.0,1.5,11.0,331.0,327.79,253.73
2016,11,17,9,15,801.0,64.0,1.6,11.5,367.5,375.6,296.23
2016,11,17,9,30,825.0,67.0,1.7,12.0,404.0,423.69,337.88
2016,11,17,9,45,845.0,67.5,1.85,12.5,435.5,467.26,375.12
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,509.11,410.13
2016,11,17,10,15,876.5,69.5,2.05,13.5,491.5,547.19,440.97
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,583.46,469.63
2016,11,17,10,45,896.5,71.0,2.2,14.5,534.0,614.3,493.81
2016,11,17,11,0,905.0,71.0,2.3,15.0,552.0,642.73,515.71
2016,11,17,11,15,908.5,71.5,2.25,15.0,561.5,665.91,533.49
2016,11,17,11,30,912.0,72.0,2.2,15.0,571.0,686.17,548.68
2016,11,17,11,45,914.0,72.0,2.2,15.5,573.5,701.83,558.89
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,714.33,566.86
2016,11,17,12,15,914.0,71.5,2.2,16.0,570.0,720.24,571.19
2016,11,17,12,30,912.0,71.0,2.2,16.0,564.0,722.84,573.3
2016,11,17,12,45,907.0,70.0,2.25,16.0,551.0,719.45,571.51
2016,11,17,13,0,902.0,69.0,2.3,16.0,538.0,712.78,567.48
2016,11,17,13,15,893.0,68.0,2.25,16.0,517.0,700.13,558.56
2016,11,17,13,30,884.0,67.0,2.2,16.0,496.0,684.44,547.5
2016,11,17,13,45,871.0,66.0,2.2,16.0,468.5,663.18,532.64
2016,11,17,14,0,858.0,65.0,2.2,16.0,441.0,639.3,515.37
2016,11,17,14,15,839.5,62.5,2.1,16.0,407.5,607.77,491.0
2016,11,17,14,30,821.0,60.0,2.0,16.0,374.0,578.18,467.55
2016,11,17,14,45,794.0,57.5,1.95,16.0,335.5,537.94,435.66
2016,11,17,15,0,767.0,55.0,1.9,16.0,297.0,496.75,402.22
2016,11,17,15,15,727.5,51.5,1.65,15.5,254.5,447.32,361.3
2016,11,17,15,30,688.0,48.0,1.4,15.0,212.0,398.5,319.58
2016,11,17,15,45,627.0,42.5,1.15,14.5,168.5,338.93,268.16
2016,11,17,16,0,566.0,37.0,0.9,14.0,125.0,282.55,217.94
2016,11,17,16,15,459.5,29.0,0.95,13.5,85.0,211.13,154.36
2016,11,17,16,30,353.0,21.0,1.0,13.0,45.0,144.12,62.24
2016,11,17,16,45,176.5,10.5,1.05,12.5,22.5,57.61,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
