Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,15.5,1.75,8.0,37.0,11.5,0.0
2016,11,18,7,30,407.0,31.0,2.0,9.0,74.0,40.59,18.21
2016,11,18,7,45,498.0,39.0,2.25,10.0,116.5,79.41,41.35
2016,11,18,8,0,589.0,47.0,2.5,11.0,159.0,127.43,76.48
2016,11,18,8,15,643.5,52.5,2.45,11.5,203.0,175.69,117.12
2016,11,18,8,30,698.0,58.0,2.4,12.0,247.0,227.57,162.7
2016,11,18,8,45,735.0,61.5,2.4,12.5,288.5,276.62,207.09
2016,11,18,9,0,772.0,65.0,2.4,13.0,330.0,327.83,252.87
2016,11,18,9,15,796.0,68.0,2.65,14.0,366.5,375.36,294.87
2016,11,18,9,30,820.0,71.0,2.9,15.0,403.0,423.19,336.0
2016,11,18,9,45,839.5,72.5,3.15,16.0,435.0,467.35,373.18
2016,11,18,10,0,859.0,74.0,3.4,17.0,467.0,510.8,408.77
2016,11,18,10,15,869.0,75.5,3.5,17.0,491.0,548.2,440.06
2016,11,18,10,30,879.0,77.0,3.6,17.0,515.0,583.72,469.27
2016,11,18,10,45,884.5,78.0,3.75,17.5,531.5,611.96,491.69
2016,11,18,11,0,890.0,79.0,3.9,18.0,548.0,639.36,512.99
2016,11,18,11,15,892.0,80.0,3.95,18.0,557.0,661.88,530.92
2016,11,18,11,30,894.0,81.0,4.0,18.0,566.0,681.47,546.44
2016,11,18,11,45,891.5,81.5,4.1,18.5,567.0,694.47,555.66
2016,11,18,12,0,889.0,82.0,4.2,19.0,568.0,704.28,562.17
2016,11,18,12,15,885.0,81.5,4.25,19.0,561.5,708.72,565.7
2016,11,18,12,30,881.0,81.0,4.3,19.0,555.0,709.92,566.98
2016,11,18,12,45,874.5,80.0,4.35,19.0,541.0,705.61,564.38
2016,11,18,13,0,868.0,79.0,4.4,19.0,527.0,702.12,562.54
2016,11,18,13,15,859.0,78.0,4.4,19.0,506.5,689.92,554.02
2016,11,18,13,30,850.0,77.0,4.4,19.0,486.0,674.76,543.38
2016,11,18,13,45,835.5,75.5,4.4,19.0,459.0,652.53,527.06
2016,11,18,14,0,821.0,74.0,4.4,19.0,432.0,627.78,508.24
2016,11,18,14,15,802.0,71.5,4.2,18.5,399.0,596.76,484.54
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,563.86,459.05
2016,11,18,14,45,755.0,65.5,3.8,18.0,328.0,522.99,425.87
2016,11,18,15,0,727.0,62.0,3.6,18.0,290.0,481.31,391.29
2016,11,18,15,15,685.0,58.0,3.15,17.0,248.0,431.37,350.17
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,385.33,310.75
2016,11,18,15,45,577.5,47.5,2.3,15.5,163.0,324.72,258.11
2016,11,18,16,0,512.0,41.0,1.9,15.0,120.0,267.93,207.39
2016,11,18,16,15,399.5,31.5,1.75,14.0,80.5,195.54,142.95
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,126.9,49.47
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,49.07,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,12.07,0.0
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,37.87,17.64
2016,11,19,7,45,415.5,40.5,4.45,13.5,104.0,72.48,38.41
2016,11,19,8,0,506.0,49.0,4.5,14.0,143.0,116.33,70.0
2016,11,19,8,15,253.0,28.5,4.45,14.0,75.5,75.81,48.4
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,7.71,0.95
2016,11,19,8,45,0.0,9.0,4.35,14.5,9.0,8.68,1.78
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.64,2.59
2016,11,19,9,15,0.0,12.0,4.3,15.0,12.0,11.58,4.24
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,13.51,5.87
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,14.96,7.09
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,18.5,4.3,15.0,18.5,17.86,9.51
2016,11,19,10,30,0.0,20.0,4.3,15.0,20.0,19.31,10.72
2016,11,19,10,45,0.0,20.5,4.3,15.5,20.5,19.79,11.08
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,20.28,11.44
2016,11,19,11,15,0.0,15.0,4.25,16.0,15.0,14.48,6.55
2016,11,19,11,30,0.0,9.0,4.2,16.0,9.0,8.69,1.66
2016,11,19,11,45,0.0,15.5,4.2,16.5,15.5,14.97,6.93
2016,11,19,12,0,0.0,22.0,4.2,17.0,22.0,21.25,12.16
2016,11,19,12,15,0.0,15.5,4.15,17.0,15.5,14.97,6.9
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,8.69,1.64
2016,11,19,12,45,0.0,55.0,4.1,17.0,55.0,53.16,38.86
2016,11,19,13,0,0.0,101.0,4.1,17.0,101.0,98.2,76.24
2016,11,19,13,15,35.0,153.0,4.05,17.0,170.0,181.21,145.38
2016,11,19,13,30,70.0,205.0,4.0,17.0,239.0,264.15,213.2
2016,11,19,13,45,35.0,105.5,4.0,17.0,122.5,130.11,103.71
2016,11,19,14,0,0.0,6.0,4.0,17.0,6.0,5.79,0.0
2016,11,19,14,15,0.0,5.5,3.85,16.5,5.5,5.31,0.0
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.82,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,4.34,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.86,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,3.37,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.89,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.93,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.96,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.48,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,15.5,1.1,13.5,15.5,14.97,0.0
2016,11,20,7,30,0.0,31.0,1.2,14.0,31.0,29.4,17.17
2016,11,20,7,45,7.0,48.5,1.35,14.5,49.5,46.61,32.69
2016,11,20,8,0,14.0,66.0,1.5,15.0,68.0,64.82,48.15
2016,11,20,8,15,21.5,83.0,1.6,15.0,88.0,83.6,64.07
2016,11,20,8,30,29.0,100.0,1.7,15.0,108.0,103.42,80.79
2016,11,20,8,45,34.5,115.5,1.8,15.0,126.5,122.05,96.51
2016,11,20,9,0,40.0,131.0,1.9,15.0,145.0,141.27,112.58
2016,11,20,9,15,42.0,145.0,1.9,15.0,161.0,158.24,126.7
2016,11,20,9,30,44.0,159.0,1.9,15.0,177.0,175.4,140.81
2016,11,20,9,45,148.0,174.0,1.9,15.5,239.5,242.99,195.42
2016,11,20,10,0,252.0,189.0,1.9,16.0,302.0,319.43,256.45
2016,11,20,10,15,139.0,189.5,1.9,16.0,252.5,266.68,214.06
2016,11,20,10,30,26.0,190.0,1.9,16.0,203.0,201.64,160.83
2016,11,20,10,45,21.0,190.5,1.95,16.0,201.0,200.16,159.65
2016,11,20,11,0,16.0,191.0,2.0,16.0,199.0,198.34,158.01
2016,11,20,11,15,8.0,140.5,2.0,16.0,144.5,142.5,112.62
2016,11,20,11,30,0.0,90.0,2.0,16.0,90.0,87.11,67.06
2016,11,20,11,45,1.5,131.5,2.0,16.0,132.5,129.53,102.01
2016,11,20,12,0,3.0,173.0,2.0,16.0,175.0,173.02,137.3
2016,11,20,12,15,1.5,157.5,2.0,16.0,158.5,156.3,123.65
2016,11,20,12,30,0.0,142.0,2.0,16.0,142.0,139.59,110.11
2016,11,20,12,45,0.0,114.0,2.0,16.0,114.0,111.24,87.02
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,83.19,63.99
2016,11,20,13,15,0.0,48.0,1.9,15.5,48.0,46.38,33.49
2016,11,20,13,30,0.0,10.0,1.8,15.0,10.0,9.65,2.55
2016,11,20,13,45,0.5,77.5,1.7,15.0,78.0,75.27,58.04
2016,11,20,14,0,1.0,145.0,1.6,15.0,146.0,146.15,116.88
2016,11,20,14,15,0.5,118.0,1.4,15.0,118.5,117.62,93.3
2016,11,20,14,30,0.0,91.0,1.2,15.0,91.0,89.31,69.91
2016,11,20,14,45,0.0,81.5,1.05,15.0,81.5,79.85,62.11
2016,11,20,15,0,0.0,72.0,0.9,15.0,72.0,70.39,54.2
2016,11,20,15,15,0.0,61.0,0.8,14.5,61.0,59.36,44.96
2016,11,20,15,30,0.0,50.0,0.7,14.0,50.0,48.31,35.56
2016,11,20,15,45,0.0,39.5,0.6,14.0,39.5,38.15,26.71
2016,11,20,16,0,0.0,29.0,0.5,14.0,29.0,28.0,17.79
2016,11,20,16,15,0.0,19.0,0.55,13.5,19.0,18.33,9.07
2016,11,20,16,30,0.0,9.0,0.6,13.0,9.0,8.68,0.0
2016,11,20,16,45,0.0,4.5,0.65,13.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,1.25,10.5,31.5,11.4,0.0
2016,11,21,7,30,359.0,30.0,1.4,11.0,63.0,35.06,15.38
2016,11,21,7,45,455.5,37.5,1.6,12.0,104.0,70.44,35.71
2016,11,21,8,0,552.0,45.0,1.8,13.0,145.0,115.61,67.41
2016,11,21,8,15,608.0,50.0,2.0,13.0,186.5,160.32,104.37
2016,11,21,8,30,664.0,55.0,2.2,13.0,228.0,210.53,148.21
2016,11,21,8,45,706.5,58.0,2.4,13.5,269.0,258.56,191.37
2016,11,21,9,0,749.0,61.0,2.6,14.0,310.0,309.3,236.71
2016,11,21,9,15,774.0,63.5,2.65,14.0,345.5,355.37,278.36
2016,11,21,9,30,799.0,66.0,2.7,14.0,381.0,401.86,319.54
2016,11,21,9,45,530.0,126.0,2.8,14.5,342.0,372.74,299.94
2016,11,21,10,0,261.0,186.0,2.9,15.0,303.0,320.04,258.54
2016,11,21,10,15,195.0,201.5,2.95,15.0,291.5,308.12,249.36
2016,11,21,10,30,129.0,217.0,3.0,15.0,280.0,294.86,238.3
2016,11,21,10,45,277.5,204.5,3.05,15.5,346.0,377.92,306.13
2016,11,21,11,0,426.0,192.0,3.1,16.0,412.0,468.93,378.72
2016,11,21,11,15,404.0,201.5,3.1,16.0,413.0,476.18,383.92
2016,11,21,11,30,382.0,211.0,3.1,16.0,414.0,475.4,383.29
2016,11,21,11,45,626.0,146.0,3.1,16.0,481.5,584.84,471.97
2016,11,21,12,0,870.0,81.0,3.1,16.0,549.0,682.72,549.48
2016,11,21,12,15,868.5,81.0,3.05,16.0,544.0,692.97,556.36
2016,11,21,12,30,867.0,81.0,3.0,16.0,539.0,696.74,559.12
2016,11,21,12,45,867.5,78.5,3.0,16.0,527.5,695.89,558.83
2016,11,21,13,0,868.0,76.0,3.0,16.0,516.0,687.92,553.37
2016,11,21,13,15,859.0,74.5,2.95,16.0,496.0,679.31,547.36
2016,11,21,13,30,850.0,73.0,2.9,16.0,476.0,663.82,536.25
2016,11,21,13,45,835.5,72.0,2.9,16.0,449.0,642.47,520.42
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,618.62,502.3
2016,11,21,14,15,801.5,68.5,2.8,16.0,389.0,587.63,478.03
2016,11,21,14,30,782.0,66.0,2.7,16.0,356.0,554.79,451.88
2016,11,21,14,45,751.0,63.0,2.65,16.0,318.0,513.21,418.46
2016,11,21,15,0,720.0,60.0,2.6,16.0,280.0,470.99,383.68
2016,11,21,15,15,677.0,56.0,2.25,15.5,239.0,421.25,341.92
2016,11,21,15,30,634.0,52.0,1.9,15.0,198.0,375.39,302.01
2016,11,21,15,45,563.5,46.0,1.55,14.5,155.5,314.1,248.85
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,256.99,197.96
2016,11,21,16,15,376.0,30.5,1.15,13.0,75.0,184.56,133.09
2016,11,21,16,30,259.0,21.0,1.1,12.0,37.0,114.91,28.06
2016,11,21,16,45,129.5,10.5,1.1,11.5,18.5,44.41,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,15.5,1.0,9.5,29.5,12.0,0.0
2016,11,22,7,30,306.0,31.0,1.1,10.0,59.0,33.87,15.5
2016,11,22,7,45,401.5,40.5,1.2,10.5,98.5,67.99,36.1
2016,11,22,8,0,497.0,50.0,1.3,11.0,138.0,111.88,67.13
2016,11,22,8,15,556.5,56.5,1.3,11.5,179.5,155.73,102.89
2016,11,22,8,30,616.0,63.0,1.3,12.0,221.0,204.87,145.02
2016,11,22,8,45,657.0,67.0,1.35,12.5,261.0,251.26,186.3
2016,11,22,9,0,698.0,71.0,1.4,13.0,301.0,300.33,229.62
2016,11,22,9,15,725.0,74.5,1.4,13.0,336.5,346.06,270.24
2016,11,22,9,30,752.0,78.0,1.4,13.0,372.0,392.57,310.64
2016,11,22,9,45,590.5,116.5,1.45,13.5,359.0,390.52,312.14
2016,11,22,10,0,429.0,155.0,1.5,14.0,346.0,372.85,299.63
2016,11,22,10,15,485.0,152.0,1.5,14.5,378.5,415.43,333.92
2016,11,22,10,30,541.0,149.0,1.5,15.0,411.0,460.16,368.97
2016,11,22,10,45,562.0,148.0,1.55,15.5,429.0,488.25,390.77
2016,11,22,11,0,583.0,147.0,1.6,16.0,447.0,518.16,413.65
2016,11,22,11,15,573.0,153.5,1.6,16.0,453.0,530.59,423.29
2016,11,22,11,30,563.0,160.0,1.6,16.0,459.0,543.27,433.0
2016,11,22,11,45,587.0,153.5,1.6,16.0,466.0,565.05,449.99
2016,11,22,12,0,611.0,147.0,1.6,16.0,473.0,582.81,463.87
2016,11,22,12,15,597.5,149.5,1.55,16.0,466.0,582.61,463.45
2016,11,22,12,30,584.0,152.0,1.5,16.0,459.0,579.99,461.33
2016,11,22,12,45,484.0,173.5,1.5,16.0,423.5,533.69,425.43
2016,11,22,13,0,384.0,195.0,1.5,16.0,388.0,481.13,384.68
2016,11,22,13,15,505.5,157.0,1.5,16.0,401.0,528.32,423.45
2016,11,22,13,30,627.0,119.0,1.5,16.0,414.0,567.06,454.65
2016,11,22,13,45,562.5,126.0,1.5,16.0,379.5,524.7,421.73
2016,11,22,14,0,498.0,133.0,1.5,16.0,345.0,479.67,387.02
2016,11,22,14,15,543.0,113.0,1.4,15.5,327.5,478.72,387.58
2016,11,22,14,30,588.0,93.0,1.3,15.0,310.0,471.23,382.41
2016,11,22,14,45,551.0,90.5,1.2,15.0,277.0,432.04,350.59
2016,11,22,15,0,514.0,88.0,1.1,15.0,244.0,392.94,318.44
2016,11,22,15,15,477.5,79.5,1.0,14.5,207.5,348.23,281.77
2016,11,22,15,30,441.0,71.0,0.9,14.0,171.0,303.26,243.85
2016,11,22,15,45,394.0,59.0,0.85,13.5,134.5,253.08,200.84
2016,11,22,16,0,347.0,47.0,0.8,13.0,98.0,206.29,159.41
2016,11,22,16,15,257.0,34.0,0.85,12.5,64.5,145.57,104.57
2016,11,22,16,30,167.0,21.0,0.9,12.0,31.0,85.5,15.17
2016,11,22,16,45,83.5,10.5,0.95,12.0,15.5,32.22,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,17.0,1.1,9.5,27.5,13.39,0.0
2016,11,23,7,30,241.0,34.0,1.1,10.0,55.0,33.59,16.14
2016,11,23,7,45,331.0,46.0,1.1,11.0,93.0,66.17,37.25
2016,11,23,8,0,421.0,58.0,1.1,12.0,131.0,108.8,67.55
2016,11,23,8,15,487.0,65.5,1.25,12.0,172.0,150.7,101.2
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,198.71,141.96
2016,11,23,8,45,593.5,79.5,1.55,12.5,252.5,244.37,182.34
2016,11,23,9,0,634.0,86.0,1.7,13.0,292.0,292.83,224.98
2016,11,23,9,15,664.5,90.0,1.75,13.0,327.5,337.58,264.67
2016,11,23,9,30,695.0,94.0,1.8,13.0,363.0,383.5,304.63
2016,11,23,9,45,729.0,93.5,1.85,13.5,395.5,427.2,341.49
2016,11,23,10,0,763.0,93.0,1.9,14.0,428.0,471.55,378.03
2016,11,23,10,15,680.5,112.0,1.95,14.0,423.5,476.25,383.48
2016,11,23,10,30,598.0,131.0,2.0,14.0,419.0,473.52,382.5
2016,11,23,10,45,341.5,177.5,2.05,14.5,343.5,384.9,311.42
2016,11,23,11,0,85.0,224.0,2.1,15.0,268.0,279.36,224.31
2016,11,23,11,15,53.5,212.5,2.15,15.0,240.5,249.93,200.71
2016,11,23,11,30,22.0,201.0,2.2,15.0,213.0,213.73,171.07
2016,11,23,11,45,165.5,212.5,2.25,15.0,300.5,333.14,269.79
2016,11,23,12,0,309.0,224.0,2.3,15.0,388.0,451.86,364.72
2016,11,23,12,15,572.0,159.5,2.35,15.0,459.5,571.47,461.16
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,685.97,551.24
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,680.76,547.0
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,672.54,541.43
2016,11,23,13,15,406.5,57.5,2.55,15.0,261.5,349.72,289.71
2016,11,23,13,30,0.0,19.0,2.6,15.0,19.0,18.34,9.86
2016,11,23,13,45,382.0,53.0,2.7,15.0,215.0,320.36,268.79
2016,11,23,14,0,764.0,87.0,2.8,15.0,411.0,599.58,490.35
2016,11,23,14,15,741.5,84.0,2.8,14.5,378.0,567.67,464.39
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,534.22,438.68
2016,11,23,14,45,689.5,76.5,2.8,14.0,308.0,493.81,405.98
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,452.86,372.0
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,401.47,328.53
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,351.47,285.1
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,289.88,231.59
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,232.64,180.64
2016,11,23,16,15,297.5,34.5,1.3,11.5,69.5,160.21,115.27
2016,11,23,16,30,177.0,23.0,1.2,11.0,33.0,90.94,11.58
2016,11,23,16,45,88.5,11.5,1.15,10.5,16.5,34.45,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.5,0.55,7.0,27.0,16.22,0.0
2016,11,24,7,30,238.0,33.0,0.6,7.0,54.0,31.86,14.94
2016,11,24,7,45,348.0,44.0,0.65,7.5,94.0,65.51,36.74
2016,11,24,8,0,458.0,55.0,0.7,8.0,134.0,109.23,67.25
2016,11,24,8,15,523.5,63.0,0.8,8.0,176.0,153.22,102.96
2016,11,24,8,30,589.0,71.0,0.9,8.0,218.0,203.2,145.87
2016,11,24,8,45,641.5,74.5,1.0,8.5,260.0,250.72,187.95
2016,11,24,9,0,694.0,78.0,1.1,9.0,302.0,302.05,233.23
2016,11,24,9,15,723.5,82.0,1.15,9.5,338.5,348.91,274.71
2016,11,24,9,30,753.0,86.0,1.2,10.0,375.0,396.73,316.02
2016,11,24,9,45,778.0,87.5,1.3,11.0,407.5,440.6,352.82
2016,11,24,10,0,803.0,89.0,1.4,12.0,440.0,483.99,388.21
2016,11,24,10,15,816.5,91.0,1.4,12.5,465.0,521.79,418.59
2016,11,24,10,30,830.0,93.0,1.4,13.0,490.0,558.12,447.03
2016,11,24,10,45,840.5,94.0,1.4,13.5,508.0,589.98,471.39
2016,11,24,11,0,851.0,95.0,1.4,14.0,526.0,619.75,493.64
2016,11,24,11,15,855.5,95.5,1.2,14.0,536.5,642.97,509.85
2016,11,24,11,30,860.0,96.0,1.0,14.0,547.0,663.5,523.44
2016,11,24,11,45,862.0,96.0,0.85,14.5,549.5,679.03,532.41
2016,11,24,12,0,864.0,96.0,0.7,15.0,552.0,691.58,538.85
2016,11,24,12,15,861.0,95.5,0.6,15.0,546.5,697.14,541.73
2016,11,24,12,30,858.0,95.0,0.5,15.0,541.0,699.55,542.33
2016,11,24,12,45,852.0,94.0,0.4,15.5,528.0,696.22,537.86
2016,11,24,13,0,846.0,93.0,0.3,16.0,515.0,689.77,531.26
2016,11,24,13,15,836.0,91.5,0.35,16.0,494.5,677.03,523.42
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,661.4,513.49
2016,11,24,13,45,809.5,88.0,0.5,16.0,447.0,638.23,498.62
2016,11,24,14,0,793.0,86.0,0.6,16.0,420.0,612.66,481.62
2016,11,24,14,15,771.0,83.0,0.55,15.5,386.5,583.25,460.37
2016,11,24,14,30,749.0,80.0,0.5,15.0,353.0,549.53,435.5
2016,11,24,14,45,716.0,76.0,0.5,15.0,315.0,507.05,403.12
2016,11,24,15,0,683.0,72.0,0.5,15.0,277.0,464.14,369.49
2016,11,24,15,15,635.5,66.5,0.5,14.5,235.0,412.14,328.39
2016,11,24,15,30,588.0,61.0,0.5,14.0,193.0,361.46,286.83
2016,11,24,15,45,515.5,53.0,0.5,14.0,151.0,299.04,234.26
2016,11,24,16,0,443.0,45.0,0.5,14.0,109.0,240.88,183.73
2016,11,24,16,15,320.5,33.5,0.55,13.0,71.0,166.95,118.21
2016,11,24,16,30,198.0,22.0,0.6,12.0,33.0,95.39,6.86
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.5,36.62,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,15.0,1.05,7.5,20.0,14.74,0.0
2016,11,25,7,30,122.0,30.0,1.0,8.0,40.0,27.73,12.76
2016,11,25,7,45,184.5,45.5,1.0,8.5,71.5,53.81,32.77
2016,11,25,8,0,247.0,61.0,1.0,9.0,103.0,87.35,57.85
2016,11,25,8,15,282.0,76.0,1.2,9.5,136.0,122.0,86.49
2016,11,25,8,30,317.0,91.0,1.4,10.0,169.0,159.92,118.97
2016,11,25,8,45,342.5,103.5,1.6,10.5,201.0,195.91,150.63
2016,11,25,9,0,368.0,116.0,1.8,11.0,233.0,233.8,183.84
2016,11,25,9,15,399.0,121.5,1.75,11.5,262.0,268.4,213.78
2016,11,25,9,30,430.0,127.0,1.7,12.0,291.0,304.79,244.75
2016,11,25,9,45,415.5,141.5,1.7,12.5,311.0,331.77,267.82
2016,11,25,10,0,401.0,156.0,1.7,13.0,331.0,356.72,288.51
2016,11,25,10,15,377.5,171.0,1.7,13.5,342.5,371.65,300.65
2016,11,25,10,30,354.0,186.0,1.7,14.0,354.0,387.74,313.18
2016,11,25,10,45,292.5,203.5,1.75,14.5,345.5,382.45,308.31
2016,11,25,11,0,231.0,221.0,1.8,15.0,337.0,368.08,296.11
2016,11,25,11,15,272.5,219.5,1.8,15.0,359.5,403.99,324.96
2016,11,25,11,30,314.0,218.0,1.8,15.0,382.0,435.53,350.05
2016,11,25,11,45,283.5,224.0,1.8,15.0,372.5,428.46,344.09
2016,11,25,12,0,253.0,230.0,1.8,15.0,363.0,419.67,336.95
2016,11,25,12,15,213.0,231.5,1.75,15.0,343.0,391.16,314.34
2016,11,25,12,30,173.0,233.0,1.7,15.0,323.0,368.14,295.83
2016,11,25,12,45,245.5,218.5,1.7,15.5,342.5,410.25,329.87
2016,11,25,13,0,318.0,204.0,1.7,16.0,362.0,444.06,356.81
2016,11,25,13,15,185.0,198.0,1.65,15.5,289.0,339.8,274.14
2016,11,25,13,30,52.0,192.0,1.6,15.0,216.0,237.17,190.83
2016,11,25,13,45,121.5,185.0,1.55,15.0,237.0,282.72,229.49
2016,11,25,14,0,191.0,178.0,1.5,15.0,258.0,318.47,259.21
2016,11,25,14,15,103.5,156.5,1.3,14.5,199.5,237.58,193.11
2016,11,25,14,30,16.0,135.0,1.1,14.0,141.0,146.96,118.12
2016,11,25,14,45,12.0,121.5,0.9,14.0,125.5,130.8,104.96
2016,11,25,15,0,8.0,108.0,0.7,14.0,110.0,114.87,91.63
2016,11,25,15,15,4.0,92.5,0.7,13.5,93.5,96.89,76.65
2016,11,25,15,30,0.0,77.0,0.7,13.0,77.0,79.15,61.62
2016,11,25,15,45,0.0,60.0,0.75,13.0,60.0,61.53,46.37
2016,11,25,16,0,0.0,43.0,0.8,13.0,43.0,43.66,30.76
2016,11,25,16,15,0.0,28.0,0.85,12.5,28.0,27.88,16.31
2016,11,25,16,30,0.0,13.0,0.9,12.0,13.0,12.54,0.0
2016,11,25,16,45,0.0,6.5,0.95,11.5,6.5,6.39,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,11.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.0,2.5,11.0,11.0,10.6,3.12
2016,11,26,8,0,0.0,16.0,2.7,11.0,16.0,15.43,7.47
2016,11,26,8,15,0.0,21.5,2.8,11.0,21.5,20.74,12.19
2016,11,26,8,30,0.0,27.0,2.9,11.0,27.0,26.05,16.88
2016,11,26,8,45,0.0,32.5,3.0,11.0,32.5,31.37,21.54
2016,11,26,9,0,0.0,38.0,3.1,11.0,38.0,36.69,26.15
2016,11,26,9,15,0.0,43.0,3.05,11.0,43.0,41.52,30.3
2016,11,26,9,30,0.0,48.0,3.0,11.0,48.0,46.36,34.42
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,75.45,59.26
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,104.94,84.16
2016,11,26,10,15,18.0,148.5,2.9,11.0,157.0,154.49,125.78
2016,11,26,10,30,36.0,189.0,2.9,11.0,206.0,209.66,171.53
2016,11,26,10,45,82.5,207.0,2.9,11.0,248.0,256.63,210.56
2016,11,26,11,0,129.0,225.0,2.9,11.0,290.0,311.12,255.38
2016,11,26,11,15,172.0,228.0,3.05,11.0,316.5,344.91,283.42
2016,11,26,11,30,215.0,231.0,3.2,11.0,343.0,379.95,312.49
2016,11,26,11,45,206.0,233.0,3.4,11.5,340.5,380.84,312.73
2016,11,26,12,0,197.0,235.0,3.6,12.0,338.0,380.85,312.35
2016,11,26,12,15,98.5,172.0,3.7,12.0,223.5,248.23,203.9
2016,11,26,12,30,0.0,109.0,3.8,12.0,109.0,106.19,84.22
2016,11,26,12,45,0.0,104.0,3.95,12.0,104.0,101.23,80.27
2016,11,26,13,0,0.0,99.0,4.1,12.0,99.0,96.27,76.18
2016,11,26,13,15,0.0,53.0,4.05,12.0,53.0,51.22,38.13
2016,11,26,13,30,0.0,7.0,4.0,12.0,7.0,6.75,0.14
2016,11,26,13,45,0.0,18.5,4.0,12.0,18.5,17.86,9.71
2016,11,26,14,0,0.0,30.0,4.0,12.0,30.0,28.96,19.28
2016,11,26,14,15,0.0,17.5,3.8,12.0,17.5,16.89,8.92
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,16.0,2.5,10.0,22.0,15.73,0.0
2016,11,27,7,30,161.0,32.0,2.6,10.0,44.0,27.88,11.11
2016,11,27,7,45,293.5,42.0,2.75,10.5,82.5,56.35,30.91
2016,11,27,8,0,426.0,52.0,2.9,11.0,121.0,98.82,59.24
2016,11,27,8,15,495.0,59.5,3.1,11.0,162.0,140.65,92.47
2016,11,27,8,30,564.0,67.0,3.3,11.0,203.0,188.85,133.49
2016,11,27,8,45,625.5,69.0,3.5,11.5,244.5,235.53,174.66
2016,11,27,9,0,687.0,71.0,3.7,12.0,286.0,286.85,220.17
2016,11,27,9,15,716.5,74.5,3.7,12.0,322.0,332.55,261.87
2016,11,27,9,30,746.0,78.0,3.7,12.0,358.0,379.24,303.72
2016,11,27,9,45,721.0,83.0,3.75,12.5,371.5,404.44,327.32
2016,11,27,10,0,696.0,88.0,3.8,13.0,385.0,425.93,346.96
2016,11,27,10,15,702.5,92.5,3.7,13.0,407.0,459.23,375.56
2016,11,27,10,30,709.0,97.0,3.6,13.0,429.0,491.0,402.22
2016,11,27,10,45,781.0,90.0,3.55,13.5,468.5,545.05,445.55
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,601.13,489.51
2016,11,27,11,15,857.5,83.5,3.35,14.0,518.5,624.38,507.7
2016,11,27,11,30,862.0,84.0,3.2,14.0,529.0,644.96,523.65
2016,11,27,11,45,863.5,84.5,3.1,14.5,531.5,660.8,534.9
2016,11,27,12,0,865.0,85.0,3.0,15.0,534.0,673.66,543.69
2016,11,27,12,15,862.5,84.5,2.95,15.0,529.0,679.71,548.46
2016,11,27,12,30,860.0,84.0,2.9,15.0,524.0,682.62,550.84
2016,11,27,12,45,726.5,110.5,2.85,15.0,476.5,626.21,506.57
2016,11,27,13,0,593.0,137.0,2.8,15.0,429.0,564.66,458.14
2016,11,27,13,15,542.5,143.5,2.65,15.0,402.5,532.51,432.94
2016,11,27,13,30,492.0,150.0,2.5,15.0,376.0,502.62,409.02
2016,11,27,13,45,408.5,155.0,2.45,15.0,335.5,449.07,366.36
2016,11,27,14,0,325.0,160.0,2.4,15.0,295.0,388.87,318.12
2016,11,27,14,15,526.0,118.0,2.3,14.5,316.0,466.21,382.64
2016,11,27,14,30,727.0,76.0,2.2,14.0,337.0,528.33,432.71
2016,11,27,14,45,689.5,73.0,2.1,14.0,299.0,485.48,397.2
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,442.49,361.47
2016,11,27,15,15,603.0,64.5,1.75,13.5,221.0,391.16,318.45
2016,11,27,15,30,554.0,59.0,1.5,13.0,181.0,341.33,275.5
2016,11,27,15,45,476.5,51.5,1.25,12.5,140.5,279.06,221.7
2016,11,27,16,0,399.0,44.0,1.0,12.0,100.0,221.46,170.72
2016,11,27,16,15,199.5,36.5,1.0,11.5,64.5,128.65,90.6
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,34.05,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
