Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,13.5,2.8,12.0,15.0,13.27,0.0
2016,11,28,7,30,39.0,27.0,3.0,12.0,30.0,24.2,9.24
2016,11,28,7,45,84.0,44.0,3.25,12.0,56.0,45.71,28.9
2016,11,28,8,0,129.0,61.0,3.5,12.0,82.0,72.02,49.34
2016,11,28,8,15,156.0,78.5,3.6,12.0,110.5,101.06,73.38
2016,11,28,8,30,183.0,96.0,3.7,12.0,139.0,132.8,100.41
2016,11,28,8,45,206.0,111.5,3.85,12.0,168.5,164.09,127.62
2016,11,28,9,0,229.0,127.0,4.0,12.0,198.0,197.33,156.58
2016,11,28,9,15,253.5,136.5,4.05,12.0,223.5,226.88,182.39
2016,11,28,9,30,278.0,146.0,4.1,12.0,249.0,258.03,209.44
2016,11,28,9,45,296.5,156.5,4.2,12.5,275.0,289.03,235.78
2016,11,28,10,0,315.0,167.0,4.3,13.0,301.0,320.81,262.4
2016,11,28,10,15,178.5,178.0,4.3,13.0,255.0,271.88,222.69
2016,11,28,10,30,42.0,189.0,4.3,13.0,209.0,212.81,173.16
2016,11,28,10,45,250.0,182.0,4.35,13.5,305.5,333.51,274.19
2016,11,28,11,0,458.0,175.0,4.4,14.0,402.0,461.83,378.78
2016,11,28,11,15,387.5,194.0,4.4,14.0,389.0,445.0,364.52
2016,11,28,11,30,317.0,213.0,4.4,14.0,376.0,429.75,351.58
2016,11,28,11,45,252.0,223.0,4.4,14.0,353.0,405.04,331.06
2016,11,28,12,0,187.0,233.0,4.4,14.0,330.0,371.28,303.13
2016,11,28,12,15,333.0,205.0,4.35,14.0,375.5,447.53,367.14
2016,11,28,12,30,479.0,177.0,4.3,14.0,421.0,525.39,431.04
2016,11,28,12,45,443.5,180.0,4.3,14.0,402.0,506.82,415.86
2016,11,28,13,0,408.0,183.0,4.3,14.0,383.0,486.64,399.72
2016,11,28,13,15,437.0,169.0,4.2,14.0,375.5,489.57,402.86
2016,11,28,13,30,466.0,155.0,4.1,14.0,368.0,490.24,404.03
2016,11,28,13,45,239.5,153.0,4.1,14.0,262.5,328.96,271.92
2016,11,28,14,0,13.0,151.0,4.1,14.0,157.0,160.87,129.95
2016,11,28,14,15,9.5,140.0,4.0,14.0,144.0,147.62,119.25
2016,11,28,14,30,6.0,129.0,3.9,14.0,131.0,134.54,108.41
2016,11,28,14,45,3.0,115.5,3.85,14.0,117.0,119.15,95.56
2016,11,28,15,0,0.0,102.0,3.8,14.0,103.0,103.96,82.75
2016,11,28,15,15,0.0,86.5,3.35,13.5,87.0,88.15,69.44
2016,11,28,15,30,0.0,71.0,2.9,13.0,71.0,72.29,55.89
2016,11,28,15,45,0.0,55.0,2.5,12.5,55.0,55.75,41.56
2016,11,28,16,0,0.0,39.0,2.1,12.0,39.0,38.99,26.9
2016,11,28,16,15,0.0,25.0,1.85,11.5,25.0,24.3,13.32
2016,11,28,16,30,0.0,11.0,1.6,11.0,11.0,10.61,0.0
2016,11,28,16,45,0.0,5.5,1.4,10.5,5.5,5.41,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,10.32,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,20.08,5.84
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,55.12,23.72
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,100.47,53.35
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,146.22,90.09
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,196.98,134.42
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,245.28,178.77
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,295.71,225.03
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,342.73,268.05
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,389.91,310.07
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,432.76,347.48
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,474.67,382.92
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,512.64,415.05
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,548.81,444.93
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,579.9,469.56
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,608.52,491.7
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,632.16,510.8
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,652.91,527.47
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,667.77,538.81
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,679.44,547.49
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,686.64,553.14
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,690.58,556.52
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,685.55,552.32
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,677.37,545.95
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,665.67,538.79
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,654.96,531.9
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,633.66,516.03
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,609.85,497.97
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,579.27,473.93
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,546.81,447.93
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,507.69,416.2
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,467.69,382.85
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,417.97,341.2
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,369.06,298.83
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,308.71,245.71
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,252.02,194.27
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,182.99,128.2
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,110.99,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,43.46,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,11.3,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,21.37,5.06
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,39.59,24.99
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,62.63,43.47
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,87.79,64.68
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,114.66,87.76
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,140.25,109.94
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,166.76,132.77
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,191.44,154.08
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,216.78,175.72
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,273.21,221.76
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,338.36,274.66
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,250.78,204.51
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,143.0,114.89
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,215.42,175.11
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,293.81,238.3
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,456.62,371.77
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,622.84,502.09
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,521.85,420.47
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,406.44,327.14
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,441.09,356.82
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,475.39,385.22
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,430.84,349.65
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,377.98,307.46
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,303.36,247.5
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,222.14,180.71
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,118.88,95.53
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,22.2,13.39
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,25.58,16.39
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,28.96,19.37
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,26.05,16.89
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,23.15,14.38
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,19.29,11.02
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,15.43,7.63
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,116.7,92.46
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,197.36,152.89
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,130.87,91.24
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,63.43,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,23.22,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,10.32,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,16.62,1.35
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,50.08,22.09
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,93.94,50.15
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,138.59,85.13
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,188.92,128.11
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,237.28,171.91
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,288.46,218.51
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,335.39,261.92
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,382.91,305.1
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,425.73,343.25
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,467.53,379.56
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,504.72,411.91
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,541.27,443.02
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,573.23,469.05
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,602.95,492.75
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,626.96,512.52
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,648.19,529.88
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,664.3,542.08
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,677.31,551.75
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,684.07,557.22
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,687.61,559.89
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,685.91,558.73
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,681.02,555.28
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,669.78,547.11
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,655.56,536.26
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,637.65,522.44
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,613.27,503.5
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,582.95,479.27
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,550.73,453.07
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,510.16,419.63
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,468.8,384.73
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,419.17,342.93
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,370.37,300.43
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,310.05,247.08
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,253.34,195.35
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,184.09,128.33
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,111.49,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,43.79,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,9.83,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,17.13,0.0
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,49.1,20.68
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,93.02,48.62
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,137.95,83.89
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,188.32,127.23
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,235.8,170.88
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,285.41,216.69
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,332.9,260.59
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,380.95,304.14
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,423.98,342.85
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,465.03,379.11
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,502.59,411.13
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,538.5,440.93
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,570.04,466.66
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,599.23,489.92
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,623.3,509.5
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,644.6,526.69
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,660.21,539.42
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,672.73,549.63
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,680.12,555.79
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,684.3,559.15
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,682.11,557.08
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,676.72,552.83
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,665.55,545.06
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,651.39,534.6
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,629.88,518.13
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,609.78,502.34
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,579.03,478.05
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,546.38,451.78
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,505.74,417.91
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,464.4,382.66
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,414.82,340.05
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,366.11,296.96
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,305.19,243.06
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,252.09,194.17
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,179.19,124.53
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,106.85,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,41.85,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,9.83,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,15.84,0.0
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,44.17,18.7
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,86.48,45.58
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,129.03,78.41
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,177.34,119.3
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,223.79,161.13
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,273.13,205.84
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,319.06,248.16
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,365.74,290.37
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,407.91,327.59
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,449.37,363.19
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,440.29,357.69
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,415.42,338.31
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,498.38,405.86
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,582.69,473.12
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,606.51,492.22
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,627.67,509.39
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,643.26,521.36
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,655.86,530.91
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,662.89,536.72
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,666.78,540.01
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,665.64,538.42
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,661.38,534.64
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,650.75,526.85
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,637.21,516.59
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,617.41,501.6
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,598.98,487.27
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,570.06,463.95
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,539.22,438.74
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,500.04,406.6
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,460.07,373.08
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,411.51,332.73
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,363.75,291.67
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,303.16,238.82
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,250.41,190.9
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,178.62,122.67
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,107.06,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,41.97,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,10.32,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,17.0,0.0
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,42.92,19.34
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,82.94,44.73
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,124.43,76.06
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,172.19,115.39
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,218.17,155.63
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,267.9,199.37
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,312.92,239.46
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,358.94,279.63
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,396.49,312.75
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,431.81,343.08
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,446.3,356.52
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,455.66,365.32
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,476.77,382.15
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,495.11,396.29
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,513.34,410.67
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,529.43,423.21
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,583.4,465.39
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,635.24,505.17
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,605.89,483.08
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,570.76,457.01
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,552.57,442.99
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,529.61,425.06
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,486.48,392.46
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,434.97,352.98
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,374.26,304.77
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,307.88,251.18
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,339.07,278.12
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,365.91,300.37
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,321.89,263.86
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,287.54,234.91
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,247.84,201.84
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,209.58,169.25
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,169.11,134.25
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,130.62,100.22
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,74.04,49.77
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,19.51,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,11.09,3.06
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,17.36,8.99
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,24.12,15.06
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,30.89,21.09
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,37.66,27.01
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,44.43,32.85
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,50.23,37.85
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,56.04,42.8
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,118.14,95.23
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,182.63,148.42
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,162.32,131.35
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,143.11,115.21
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,123.54,98.72
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,104.06,82.3
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,134.1,107.23
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,164.75,132.34
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,192.81,155.51
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,227.64,184.05
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,258.95,209.94
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,290.86,236.16
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,319.14,259.58
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,340.26,277.29
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,358.19,292.66
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,382.24,312.6
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,319.41,261.56
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,265.61,217.38
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,226.44,185.84
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,195.17,160.22
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,173.79,142.41
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,152.81,124.68
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,129.23,104.71
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,105.98,84.72
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,80.9,62.8
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,56.28,41.17
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,32.67,19.45
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,12.55,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,6.39,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,15.24,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,26.84,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,40.12,19.66
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,81.49,42.34
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,125.09,75.35
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,174.02,116.21
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,220.67,158.04
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,270.47,203.13
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,316.9,246.11
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,364.21,289.24
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,381.0,307.36
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,389.92,317.65
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,426.01,349.0
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,461.84,379.47
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,491.38,403.73
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,519.52,426.42
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,499.79,410.04
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,470.43,385.67
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,566.94,465.23
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,658.13,538.84
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,591.14,484.26
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,510.01,418.66
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,592.47,487.11
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,665.71,546.55
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,654.89,538.17
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,641.13,527.95
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,619.86,511.71
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,596.13,493.25
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,566.55,469.5
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,535.15,443.8
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,494.15,409.9
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,452.58,374.67
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,403.18,332.09
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,358.09,291.79
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,297.59,238.23
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,241.35,186.96
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,168.12,116.9
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,95.45,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,37.12,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,17.83,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,33.01,18.31
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,57.01,36.93
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,84.31,59.75
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,113.5,85.04
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,141.41,109.78
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,170.29,135.32
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,197.22,159.26
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,224.65,183.33
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,283.33,231.69
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,348.3,285.1
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,380.96,312.56
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,413.46,339.6
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,427.35,350.92
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,438.15,359.47
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,360.8,296.75
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,269.24,220.72
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,285.41,234.76
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,301.87,248.53
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,301.68,248.65
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,301.2,248.62
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,293.83,242.5
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,286.17,236.15
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,185.37,152.65
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,84.43,66.83
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,152.18,125.27
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,219.66,182.32
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,203.93,169.14
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,188.12,155.99
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,169.62,140.39
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,151.16,124.62
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,129.41,105.95
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,107.92,87.18
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,83.64,65.64
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,59.76,44.32
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,37.3,23.06
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,13.51,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,6.88,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,11.58,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,26.68,14.07
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,41.98,28.9
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,59.34,43.73
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,78.13,59.67
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,96.18,74.97
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,114.94,90.75
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,132.22,105.37
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,149.93,120.24
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,214.15,172.68
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,288.16,233.32
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,336.11,272.95
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,393.11,319.68
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,349.56,283.85
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,296.63,239.61
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,268.46,216.64
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,242.9,195.35
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,245.77,197.68
