Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,14.74,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,22.55,4.44
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,59.13,27.78
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,100.28,56.63
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,148.02,94.82
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,194.62,136.04
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,245.06,181.73
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,291.6,224.88
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,339.46,268.55
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,383.36,308.36
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,427.08,347.05
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,466.86,381.66
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,505.36,414.35
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,538.4,441.97
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,567.35,465.81
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,593.14,486.97
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,616.34,505.7
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,634.32,519.35
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,649.32,530.49
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,658.32,537.9
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,664.19,542.86
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,664.64,543.87
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,661.94,542.44
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,595.96,489.95
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,522.56,431.37
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,501.89,415.47
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,479.57,397.68
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,518.56,429.86
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,546.94,452.3
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,509.26,420.51
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,470.55,387.63
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,422.78,347.11
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,375.56,305.84
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,315.99,253.75
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,263.81,206.24
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,192.31,139.97
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,122.48,25.17
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,48.02,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,10.81,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,20.16,2.5
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,54.88,25.61
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,93.67,52.51
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,140.12,89.32
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,185.07,128.82
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,233.08,172.12
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,278.25,213.6
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,324.83,255.64
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,368.28,294.41
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,412.0,332.38
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,450.35,365.34
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,487.55,396.51
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,519.66,422.18
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,547.86,444.16
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,573.54,465.02
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,596.76,483.61
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,613.79,496.66
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,627.98,507.37
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,637.32,515.21
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,643.64,520.72
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,642.86,519.79
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,642.71,519.17
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,634.07,513.22
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,622.53,505.0
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,604.49,491.64
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,583.92,476.1
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,556.83,455.15
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,527.83,432.25
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,490.99,401.89
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,453.18,370.07
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,406.92,331.94
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,361.24,292.98
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,308.53,246.64
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,256.2,199.42
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,187.11,135.96
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,119.77,30.29
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,46.72,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,19.76,2.04
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,52.08,24.64
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,88.88,49.88
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,133.56,84.77
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,176.91,122.26
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,224.17,164.21
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,268.07,204.09
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,313.8,245.03
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,357.06,283.41
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,401.06,321.59
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,439.15,354.05
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,476.22,384.83
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,508.32,411.14
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,538.62,435.45
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,564.63,456.56
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,588.28,475.51
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,605.87,488.71
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,620.7,499.59
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,630.77,507.66
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,637.88,513.43
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,638.92,514.89
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,636.95,514.03
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,629.08,508.13
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,618.34,499.98
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,602.08,487.8
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,583.22,473.42
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,556.81,452.46
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,528.44,429.62
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,493.01,400.98
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,456.46,370.72
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,410.79,333.14
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,365.59,294.67
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,310.1,246.36
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,261.2,202.05
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,192.77,139.73
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,126.17,37.85
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,49.36,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,13.88,0.0
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,54.11,25.05
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,93.35,51.81
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,140.69,88.81
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,186.88,128.67
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,236.64,172.75
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,282.92,214.69
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,330.72,257.25
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,374.84,295.99
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,418.99,333.59
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,457.9,366.5
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,495.63,397.61
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,529.07,423.86
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,560.54,447.85
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,586.76,469.03
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,610.47,488.01
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,628.77,502.14
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,644.17,513.92
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,654.43,522.35
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,661.6,528.44
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,663.61,530.72
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,662.49,530.63
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,654.28,524.14
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,643.06,515.34
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,625.25,501.88
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,604.75,486.23
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,577.24,463.95
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,547.7,439.76
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,510.21,409.37
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,471.66,377.52
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,424.51,339.47
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,377.83,300.5
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,318.91,250.92
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,267.06,205.35
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,197.35,142.81
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,129.95,44.75
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,50.89,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,11.09,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,22.2,12.25
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,34.73,23.75
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,47.26,34.95
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,60.35,46.47
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,73.53,57.92
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,85.8,68.56
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,98.14,79.14
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,109.06,88.24
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,120.05,97.28
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,112.08,90.38
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,104.12,83.51
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,234.05,193.68
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,373.48,308.32
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,199.85,165.39
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,15.44,7.57
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,14.96,7.16
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,14.48,6.72
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,168.38,138.38
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,328.07,270.95
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,323.68,267.25
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,318.86,263.61
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,174.24,143.46
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,30.9,20.85
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,22.2,13.44
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,13.51,5.99
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.54,5.19
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.61,3.55
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,8.19,1.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,12.72,0.0
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,51.97,23.56
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,90.76,49.74
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,137.77,86.43
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,184.02,126.59
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,234.04,171.48
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,280.21,214.59
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,327.9,258.69
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,372.72,299.43
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,417.81,339.49
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,457.36,374.79
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,494.39,407.31
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,447.25,369.84
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,373.85,309.29
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,493.01,409.02
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,610.35,504.8
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,629.49,520.14
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,645.71,533.62
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,656.14,542.28
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,663.43,548.43
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,662.79,548.26
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,658.99,545.6
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,654.94,542.46
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,644.21,534.16
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,627.19,520.84
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,607.45,505.19
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,580.62,483.3
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,551.7,459.36
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,515.57,429.15
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,478.24,397.25
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,432.13,357.57
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,386.35,317.03
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,328.83,265.98
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,274.2,216.13
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,207.49,154.87
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,140.23,61.61
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,55.06,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,11.93,0.0
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,50.04,22.41
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,88.92,48.57
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,136.03,85.12
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,181.96,124.95
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,231.44,169.29
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,277.8,212.34
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,325.76,256.44
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,368.51,295.34
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,410.82,332.88
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,450.18,367.62
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,488.46,400.66
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,521.48,428.06
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,552.61,453.27
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,510.17,419.34
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,452.31,372.34
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,447.82,368.43
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,434.67,357.28
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,438.14,360.38
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,440.36,362.36
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,471.71,388.39
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,495.08,407.98
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,462.39,381.37
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,421.28,348.3
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,365.51,302.65
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,303.53,251.45
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,320.59,266.39
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,327.38,272.35
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,301.62,250.78
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,275.6,228.77
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,334.77,277.63
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,373.36,306.45
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,321.34,259.94
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,269.5,212.95
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,201.01,150.87
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,135.85,64.69
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,52.97,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,10.78,0.0
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,50.5,21.98
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,89.65,48.16
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,136.77,84.96
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,182.56,125.14
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,232.12,170.01
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,278.5,213.0
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,326.31,256.66
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,370.04,296.42
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,413.34,334.77
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,453.45,369.38
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,492.43,402.1
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,525.89,429.82
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,557.28,455.24
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,581.46,474.72
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,605.02,493.21
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,623.18,506.56
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,638.44,517.43
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,648.57,525.18
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,655.63,530.53
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,657.07,530.64
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,655.4,528.38
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,650.91,524.8
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,639.78,516.31
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,622.65,503.67
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,602.86,488.83
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,576.07,467.62
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,547.23,444.49
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,510.64,415.26
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,472.95,384.44
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,427.0,347.78
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,381.39,309.91
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,325.07,261.48
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,275.23,216.75
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,206.8,155.14
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,142.06,72.22
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,55.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,11.74,0.0
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,48.21,22.23
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,85.34,47.14
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,130.82,82.11
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,175.48,120.32
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,225.23,164.2
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,271.25,205.92
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,319.0,248.5
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,362.64,287.22
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,406.54,325.2
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,446.08,359.07
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,484.6,391.31
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,517.67,418.61
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,548.83,443.82
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,575.91,465.42
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,600.58,484.8
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,619.1,499.55
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,634.76,511.96
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,645.35,520.73
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,652.91,527.16
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,652.85,527.79
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,649.7,526.07
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,642.07,520.35
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,631.51,512.34
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,545.38,444.79
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,454.97,372.98
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,444.11,365.75
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,430.67,355.6
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,397.53,328.2
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,364.35,300.37
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,326.54,269.16
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,289.17,237.37
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,244.14,197.99
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,201.35,159.64
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,148.27,111.92
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,96.66,51.31
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,36.04,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,10.24,0.0
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,49.2,21.17
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,88.71,47.33
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,136.36,84.26
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,182.44,124.36
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,232.69,169.62
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,279.64,213.13
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,328.08,257.38
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,373.28,297.79
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,418.03,336.71
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,457.98,371.43
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,496.68,404.18
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,531.0,432.66
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,563.3,458.87
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,589.99,480.84
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,614.06,500.4
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,633.29,515.0
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,649.55,527.09
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,660.2,535.71
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,667.67,541.84
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,669.24,542.67
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,667.59,541.03
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,660.07,535.68
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,649.47,527.92
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,632.75,515.38
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,613.29,500.53
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,587.9,481.05
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,564.11,462.25
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,528.76,433.4
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,492.08,402.82
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,446.81,365.44
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,401.64,326.86
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,346.71,278.66
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,294.17,231.13
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,226.7,170.53
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,163.68,92.51
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,66.03,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,11.14,0.0
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,48.31,21.1
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,87.61,47.06
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,136.16,84.5
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,182.02,124.27
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,231.93,169.01
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,278.96,212.26
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,327.66,256.46
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,370.19,294.71
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,411.5,330.72
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,452.02,365.43
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,491.63,398.44
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,526.12,426.65
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,558.94,452.86
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,586.12,473.89
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,610.85,492.55
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,630.37,506.9
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,647.09,518.85
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,657.7,526.98
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,665.24,532.74
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,668.92,534.69
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,669.47,534.25
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,661.3,528.18
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,650.12,519.84
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,632.26,506.42
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,611.74,490.85
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,584.82,470.46
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,555.83,448.07
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,518.21,417.76
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,479.54,386.02
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,433.14,348.68
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,390.17,312.73
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,332.02,263.85
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,277.13,216.17
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,208.21,155.91
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,144.58,84.38
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,56.02,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,12.52,0.0
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,45.47,21.72
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,80.58,45.11
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,124.38,78.04
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,167.11,114.08
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,214.32,155.3
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,258.9,195.2
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,305.69,236.58
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,351.24,276.34
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,398.49,316.73
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,437.7,350.74
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,476.05,383.35
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,509.37,410.8
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,540.99,436.32
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,568.12,458.35
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,592.96,478.25
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,479.05,387.1
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,341.86,274.93
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,345.05,278.25
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,347.75,280.6
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,503.84,408.72
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,647.14,521.87
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,639.83,515.59
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,629.63,508.16
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,612.23,495.15
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,592.31,480.03
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,565.85,460.3
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,537.41,438.59
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,500.43,409.74
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,465.33,381.47
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,420.0,343.49
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,375.2,304.92
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,317.86,255.47
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,263.86,207.74
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,196.76,148.85
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,135.36,82.35
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,51.8,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
